Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,68.27,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,155.97,105.51
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,221.6,175.08
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,296.47,243.9
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,357.32,300.11
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,422.22,358.21
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,477.77,406.84
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,531.35,452.38
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,581.59,493.91
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,631.54,534.03
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,671.81,565.28
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,710.33,593.99
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,741.74,616.05
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,770.6,635.97
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,792.57,651.4
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,811.48,664.56
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,822.94,671.01
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,831.02,675.1
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,832.62,675.75
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,830.76,674.05
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,823.02,668.18
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,811.87,659.99
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,792.68,645.96
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,770.43,629.77
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,741.06,608.25
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,709.13,584.73
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,670.0,555.51
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,629.15,523.87
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,581.01,485.03
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,532.28,444.73
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,474.78,396.74
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,418.51,348.21
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,356.1,293.22
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,294.73,237.61
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,220.57,170.57
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,154.86,99.82
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,58.04,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,19.95,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,51.1,32.22
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,83.55,64.68
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,117.95,96.38
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,149.24,125.06
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,181.81,154.42
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,210.31,179.69
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,239.44,204.94
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,266.8,228.32
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,294.86,251.86
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,292.06,248.58
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,286.97,243.26
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,228.55,192.43
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,169.33,140.46
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,235.71,197.52
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,293.74,246.43
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,398.36,334.59
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,505.08,421.34
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,399.49,333.31
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,293.85,244.24
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,312.5,260.2
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,343.09,285.02
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,395.83,330.0
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,457.58,380.87
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,395.45,329.41
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,324.46,270.95
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,251.38,209.84
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,172.33,142.66
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,155.33,128.52
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,131.39,108.17
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,112.77,92.32
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,94.69,76.68
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,75.11,59.42
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,56.06,42.53
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,39.04,27.29
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,21.62,10.52
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,10.96,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.43,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.77,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,5.09,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,7.4,0.79
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,10.18,3.3
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,12.97,5.82
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,15.29,7.9
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,17.61,9.97
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,19.47,11.58
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,21.33,13.17
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,110.76,91.63
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,210.89,176.94
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,176.95,147.08
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,153.15,125.99
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,174.23,144.02
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,195.75,162.25
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,242.13,201.58
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,277.81,231.73
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,212.85,176.77
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,140.93,115.31
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,160.49,132.01
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,180.4,148.75
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,181.02,149.41
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,181.69,150.17
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,167.02,137.81
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,152.65,125.71
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,135.62,111.31
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,118.95,97.16
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,106.84,86.94
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,94.83,76.7
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,81.79,65.59
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,68.81,54.36
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,55.32,42.43
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,41.83,30.4
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,28.84,18.72
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,16.7,7.04
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,8.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,54.13,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,146.1,95.42
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,208.39,160.45
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,279.55,224.96
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,339.89,279.42
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,402.08,334.11
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,456.27,381.51
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,511.71,428.59
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,364.72,307.11
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,153.21,125.56
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,325.56,273.96
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,492.72,411.79
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,369.04,307.52
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,224.07,183.8
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,135.03,109.64
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,51.14,38.13
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,154.56,126.18
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,265.03,217.31
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,173.3,141.04
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,82.16,64.11
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,92.18,72.65
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,102.41,81.28
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,58.14,44.05
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,15.77,7.93
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,39.02,27.94
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,62.33,47.93
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,58.13,44.39
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,53.92,40.86
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,48.79,36.5
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,43.66,32.12
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,37.61,26.95
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,31.55,21.71
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,25.51,16.37
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,19.47,11.0
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,13.9,6.0
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,8.33,0.71
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.81,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,7.4,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,13.43,5.61
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,19.47,11.04
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,25.04,16.0
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,30.62,20.9
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,36.67,26.2
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,42.73,31.45
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,47.39,35.45
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,52.06,39.43
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,87.16,69.44
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,124.75,101.2
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,136.4,110.85
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,148.19,120.62
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,190.54,156.64
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,246.66,203.58
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,166.14,136.05
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,85.13,67.14
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,73.55,57.37
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,62.34,47.84
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,50.68,37.9
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,39.03,27.95
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,65.14,50.33
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,92.47,73.64
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,120.44,97.52
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,149.85,122.5
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,180.68,149.29
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,201.67,167.58
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,182.54,151.43
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,163.83,135.54
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,302.92,255.13
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,394.95,329.36
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,331.0,272.23
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,271.49,218.51
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,200.1,155.19
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,138.16,95.55
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,61.04,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,17.6,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,41.56,24.68
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,82.25,62.09
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,121.06,96.55
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,148.21,120.96
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,175.07,144.53
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,209.12,174.08
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,244.68,204.48
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,279.54,234.46
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,327.89,275.12
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,228.02,190.89
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,116.09,94.03
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,218.15,182.03
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,329.98,275.47
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,338.04,281.42
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,345.73,287.43
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,211.37,175.22
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,89.11,70.45
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,56.28,42.64
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,24.15,15.14
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,66.55,51.46
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,111.59,89.65
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,265.77,222.46
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,401.62,335.78
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,263.67,220.3
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,114.89,92.9
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,238.81,201.09
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,350.1,294.78
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,316.45,266.09
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,283.91,238.53
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,249.95,209.87
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,216.78,181.25
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,168.11,138.65
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,129.95,104.62
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,92.08,70.82
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,57.18,38.49
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,25.55,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,40.04,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,112.14,73.65
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,171.43,132.05
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,240.41,192.83
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,305.92,249.98
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,377.83,311.26
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,432.38,357.36
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,488.79,403.63
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,417.38,345.73
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,312.7,259.5
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,412.9,342.87
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,523.11,429.92
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,469.93,385.88
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,423.2,347.13
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,410.52,337.29
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,408.86,335.56
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,415.79,340.96
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,422.06,345.78
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,459.66,376.1
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,483.33,395.42
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,649.76,528.45
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,798.48,636.22
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,781.48,622.67
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,761.42,608.92
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,578.53,472.42
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,397.36,327.38
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,526.36,435.84
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,628.14,517.18
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,584.29,481.18
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,539.37,444.87
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,484.68,400.22
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,430.86,354.82
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,369.48,301.32
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,311.18,248.91
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,240.26,185.75
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,177.33,124.86
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,79.99,2.6
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,19.95,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,50.95,31.83
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,81.9,62.57
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,114.85,92.59
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,144.88,119.75
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,175.96,147.36
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,204.39,172.38
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,233.27,197.28
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,255.9,216.05
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,278.55,234.41
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,238.65,199.95
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,205.19,170.47
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,166.14,136.96
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,137.44,111.95
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,173.75,142.8
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,211.03,173.95
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,249.62,205.58
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,276.78,227.59
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,276.58,227.23
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,276.37,227.04
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,323.33,266.28
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,382.02,313.81
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,373.31,306.77
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,364.06,299.7
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,259.88,214.29
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,162.05,132.05
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,120.29,97.53
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,80.14,63.61
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,72.33,57.06
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,64.57,50.45
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,55.82,43.0
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,47.4,35.73
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,39.02,28.31
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,30.64,20.83
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,22.26,13.3
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,13.9,5.56
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,6.94,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,7.41,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,14.84,5.48
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,25.53,15.83
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,36.32,25.55
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,48.67,36.54
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,61.03,47.46
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,72.34,57.36
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,83.7,67.19
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,92.45,74.51
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,101.27,81.81
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,147.92,121.83
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,206.99,171.6
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,259.68,216.12
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,326.27,271.16
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,284.91,235.88
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,254.19,209.4
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,241.95,198.96
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,217.43,178.4
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,272.14,224.2
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,314.88,259.4
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,216.06,177.65
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,114.57,92.02
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,136.28,110.59
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,158.75,129.39
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,185.11,152.04
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,222.0,183.0
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,146.65,120.04
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,71.96,56.53
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,65.69,51.36
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,59.53,46.11
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,52.06,39.69
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,44.6,33.19
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,36.22,25.81
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,27.84,18.37
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,20.4,11.73
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,12.97,4.91
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,6.48,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,60.71,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,138.64,92.12
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,200.65,155.33
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,272.16,220.05
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,333.37,275.83
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,399.37,334.44
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,454.44,382.63
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,511.11,430.7
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,561.17,471.47
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,608.11,508.71
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,561.0,468.87
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,493.77,412.71
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,440.15,367.23
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,380.49,316.08
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,309.78,256.71
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,211.93,174.0
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,253.78,208.73
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,284.26,233.35
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,245.77,201.14
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,196.23,159.86
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,242.38,198.31
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,277.19,226.73
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,288.38,236.28
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,299.0,245.42
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,187.45,153.64
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,78.55,61.48
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,110.36,88.77
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,144.15,117.3
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,130.38,105.72
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,116.94,94.45
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,101.85,81.87
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,86.98,69.28
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,71.88,56.31
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,56.81,43.15
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,41.1,29.29
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,25.22,14.97
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,12.52,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,12.53,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,26.46,14.39
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,52.43,38.24
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,77.25,60.33
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,100.77,81.29
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,125.03,102.74
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,146.76,121.74
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,169.04,140.93
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,188.99,157.6
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,209.31,174.29
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,163.74,135.22
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,111.59,90.16
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,168.16,138.55
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,239.02,197.73
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,182.09,149.55
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,137.59,111.55
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,122.7,98.87
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,108.2,86.5
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,108.68,86.91
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,109.2,87.35
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,216.34,178.06
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,320.62,263.24
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,270.9,221.77
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,222.33,181.44
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,194.03,158.41
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,177.61,144.93
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,215.85,177.83
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,242.21,200.35
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,413.77,344.36
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,532.39,438.4
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,478.54,393.5
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,428.42,351.57
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,367.51,299.14
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,309.98,248.16
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,241.5,188.17
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,180.73,132.18
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,103.57,43.18
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,33.42,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
