Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,542.13,451.09
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,481.56,399.83
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,422.32,348.14
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,354.42,288.76
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,290.93,231.29
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,217.15,164.85
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,153.07,102.49
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,65.48,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,17.16,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,91.39,56.76
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,171.96,129.27
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,234.65,185.86
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,305.8,249.01
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,371.5,306.82
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,442.63,367.49
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,500.2,415.3
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,556.42,460.47
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,612.56,503.15
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,669.11,543.97
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,713.02,574.84
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,755.19,604.11
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,622.68,502.15
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,449.09,363.42
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,669.49,539.56
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,869.18,681.47
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,681.57,543.5
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,451.34,362.91
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,524.37,422.81
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,583.12,469.0
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,757.62,603.62
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,894.16,698.4
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,738.7,586.6
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,556.18,447.01
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,494.36,400.3
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,422.21,343.78
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,460.52,377.13
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,481.16,395.87
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,452.82,373.83
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,423.33,350.8
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,385.78,321.04
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,348.43,290.75
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,396.76,329.76
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,413.44,340.06
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,346.41,281.57
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,286.42,227.58
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,212.18,161.65
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,148.64,101.7
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,63.5,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,10.01,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,20.02,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,98.97,63.93
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,186.59,141.99
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,248.45,199.05
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,318.05,262.03
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,377.26,315.03
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,439.57,368.89
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,391.84,330.05
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,318.46,267.88
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,476.63,400.42
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,650.06,537.95
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,577.74,477.01
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,482.69,398.61
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,490.77,403.82
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,496.53,406.38
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,537.24,438.55
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,578.27,470.38
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,520.22,421.89
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,445.35,360.72
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,409.3,331.73
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,358.99,291.18
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,345.43,280.51
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,331.82,269.62
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,320.13,260.39
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,308.45,251.17
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,303.38,247.51
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,298.04,243.63
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,264.69,216.92
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,232.27,190.77
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,280.2,232.02
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,312.54,259.54
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,281.84,234.17
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,251.82,209.33
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,219.16,181.95
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,187.23,154.64
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,153.09,125.15
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,120.4,96.33
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,86.03,65.75
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,54.07,36.66
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,24.39,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,23.48,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,102.91,67.75
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,194.26,147.78
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,256.5,205.3
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,326.31,268.57
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,387.05,322.84
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,451.14,378.08
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,505.24,424.31
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,562.9,471.94
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,614.09,512.42
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,664.75,551.0
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,707.52,580.96
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,748.54,609.07
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,784.19,633.06
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,817.36,655.0
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,760.1,611.17
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,682.86,551.01
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,694.79,558.78
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,704.44,564.07
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,808.76,641.18
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,898.79,702.46
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,893.56,695.48
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,884.78,687.26
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,781.29,613.8
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,667.82,530.04
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,652.48,520.21
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,634.72,507.55
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,595.35,477.68
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,555.62,447.43
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,516.66,418.37
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,477.22,388.36
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,434.27,355.0
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,391.92,321.35
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,410.71,335.73
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,413.32,334.74
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,346.83,278.5
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,284.91,224.53
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,213.88,162.38
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,152.23,105.94
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,66.23,12.23
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,21.44,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,60.46,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,125.55,83.95
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,198.14,151.28
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,261.48,209.28
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,332.41,272.8
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,395.09,328.3
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,461.49,385.06
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,435.56,364.56
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,397.44,332.46
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,502.83,419.38
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,615.6,508.81
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,687.74,562.25
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,764.9,617.67
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,725.87,585.59
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,666.6,538.21
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,706.31,567.53
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,740.23,590.95
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,822.8,647.18
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,899.29,696.51
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,903.91,696.53
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,904.95,694.96
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,783.94,609.25
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,651.46,510.29
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,766.76,599.08
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,862.8,664.85
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,840.65,647.84
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,815.09,630.18
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,779.71,607.52
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,741.89,582.9
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,697.71,553.25
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,651.92,521.45
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,599.18,482.64
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,546.09,442.23
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,482.36,391.97
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,423.6,343.72
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,355.32,286.2
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,291.69,230.61
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,217.55,165.61
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,153.58,107.81
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,67.83,19.91
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,12.87,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,28.15,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,109.28,74.06
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,205.16,155.71
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,267.5,212.92
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,337.02,275.35
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,397.43,328.54
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,463.88,384.62
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,520.26,430.58
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,577.36,475.28
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,627.65,513.35
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,677.15,548.58
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,720.15,576.96
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,761.28,603.28
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,790.21,620.28
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,822.54,639.41
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,776.66,606.62
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,703.54,553.64
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,809.74,631.43
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,896.49,690.68
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,901.21,692.63
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,902.28,693.28
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,893.2,686.57
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,880.61,677.69
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,744.21,582.59
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,580.05,459.12
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,708.28,560.68
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,800.73,626.72
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,679.96,539.33
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,556.96,445.88
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,609.79,489.39
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,639.82,513.36
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,587.53,472.84
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,534.97,431.8
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,475.86,384.07
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,418.13,336.01
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,352.35,281.33
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,293.02,229.8
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,221.97,167.75
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,160.23,112.15
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,70.37,26.07
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,15.25,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,34.58,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,121.39,82.66
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,226.03,170.08
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,289.93,228.65
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,360.22,291.45
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,422.33,346.24
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,487.12,401.34
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,540.4,445.93
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,597.53,491.9
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,646.91,529.45
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,694.77,562.96
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,737.54,592.75
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,778.28,620.54
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,813.52,643.12
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,846.0,663.43
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,870.91,679.91
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,892.5,694.15
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,908.88,703.53
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,921.65,710.53
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,926.55,713.08
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,927.66,713.25
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,922.86,708.74
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,914.28,701.87
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,899.12,691.96
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,880.39,679.75
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,854.5,662.62
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,825.41,643.29
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,790.81,619.17
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,753.63,593.14
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,710.03,562.64
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,664.62,530.47
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,612.32,491.67
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,563.42,453.49
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,503.72,405.12
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,445.02,356.14
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,379.02,301.05
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,316.65,246.86
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,244.72,184.03
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,181.03,126.5
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,104.51,46.45
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,40.15,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,28.14,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,79.53,7.26
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,144.25,98.79
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,217.6,164.97
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,282.18,223.69
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,351.76,285.57
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,413.1,339.4
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,477.17,393.53
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,534.85,440.59
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,593.26,486.45
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,647.12,527.52
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,700.65,565.63
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,739.04,591.22
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,780.56,618.73
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,815.63,641.09
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,847.95,661.25
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,873.34,677.61
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,895.44,691.69
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,911.32,700.18
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,923.6,706.29
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,928.47,708.81
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,929.59,708.98
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,926.13,706.22
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,918.86,701.07
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,903.71,690.2
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,885.0,677.09
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,859.74,660.13
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,831.3,641.04
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,796.11,617.23
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,758.35,591.51
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,714.3,561.06
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,673.39,532.57
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,620.77,494.04
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,567.56,453.5
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,506.58,404.93
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,446.81,355.82
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,380.07,301.24
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,317.06,247.43
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,244.1,184.25
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,179.61,126.64
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,104.74,51.85
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,37.59,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,23.84,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,67.88,14.07
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,124.25,86.81
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,186.64,143.07
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,242.62,193.95
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,304.39,248.94
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,359.22,297.16
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,416.54,345.94
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,469.6,389.68
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,524.15,433.18
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,559.98,460.15
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,593.04,484.13
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,613.4,496.76
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,624.89,502.34
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,673.4,536.79
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,717.26,566.54
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,738.3,579.84
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,756.75,591.39
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,849.97,653.96
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,929.78,704.33
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,934.67,704.19
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,935.8,702.47
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,843.54,638.03
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,729.73,557.66
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,677.45,519.18
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,611.97,470.64
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,546.39,421.6
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,482.85,373.45
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,490.36,380.48
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,494.03,383.75
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,444.73,346.91
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,397.15,311.41
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,443.84,350.03
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,471.13,371.95
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,416.97,329.73
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,364.71,288.48
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,305.92,241.21
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,253.39,197.14
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,194.85,147.02
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,143.37,101.68
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,73.57,39.2
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,13.34,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,17.42,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,46.0,12.81
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,89.15,62.38
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,141.62,108.36
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,179.8,142.95
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,226.8,184.39
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,269.13,220.79
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,312.75,257.19
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,353.35,290.4
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,395.12,323.59
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,543.66,440.71
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,690.99,549.63
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,734.47,577.16
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,776.03,604.07
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,687.18,537.68
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,562.37,441.84
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,600.27,471.8
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,651.15,508.73
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,790.88,610.72
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,912.84,691.04
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,918.04,691.28
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,919.6,690.92
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,832.91,632.45
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,724.83,557.06
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,731.66,564.48
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,740.8,571.99
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,712.56,552.73
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,677.53,528.93
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,645.77,506.3
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,612.55,482.31
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,452.83,360.95
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,310.16,248.24
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,236.17,190.18
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,176.2,141.58
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,153.52,123.26
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,131.43,105.02
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,103.34,81.66
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,81.67,63.32
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,59.95,44.69
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,38.78,26.38
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,22.79,10.51
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,7.63,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,17.95,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,47.46,17.22
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,88.69,62.76
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,132.83,101.92
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,174.5,139.32
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,219.03,178.58
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,259.09,213.34
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,300.1,247.87
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,338.99,279.7
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,378.89,311.36
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,531.54,431.97
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,684.98,545.26
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,728.66,571.88
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,770.54,597.92
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,636.29,497.9
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,460.72,362.19
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,538.07,422.55
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,604.44,471.46
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,613.88,476.13
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,621.77,480.34
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,612.83,473.36
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,602.38,465.53
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,636.97,491.28
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,682.92,523.79
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,659.64,505.55
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,622.33,478.56
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,543.81,419.82
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,455.68,353.67
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,529.82,411.7
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,594.69,459.37
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,568.08,439.16
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,538.59,417.89
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,480.5,377.25
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,424.7,337.13
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,371.66,296.77
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,321.91,257.41
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,268.98,214.68
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,219.25,173.01
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,160.7,123.33
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,113.81,82.65
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,62.07,36.78
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
