Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,26.53,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,74.71,33.53
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,130.14,92.47
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,192.41,147.01
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,247.97,196.63
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,308.81,249.66
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,363.1,295.54
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,419.61,341.43
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,473.14,384.15
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,528.37,426.8
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,514.26,413.44
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,482.54,386.8
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,570.31,454.74
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,657.34,519.4
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,744.03,581.15
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,829.0,639.12
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,785.47,607.78
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,722.75,562.85
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,817.84,630.78
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,901.25,685.68
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,905.91,687.5
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,907.01,688.15
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,812.4,623.96
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,704.97,546.5
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,607.06,475.26
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,511.74,403.47
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,572.94,453.12
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,627.94,496.18
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,604.77,479.4
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,579.49,461.54
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,559.38,447.73
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,535.65,430.74
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,440.81,356.99
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,345.97,281.88
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,304.96,248.87
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,265.38,216.02
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,223.11,180.73
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,182.72,146.05
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,139.66,108.57
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,99.86,73.48
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,53.36,32.4
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,38.73,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,109.81,55.14
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,172.28,122.29
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,247.84,189.37
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,312.94,248.67
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,383.89,311.27
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,447.6,365.63
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,513.84,419.62
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,571.51,465.31
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,625.14,506.41
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,678.65,545.2
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,731.45,581.03
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,775.35,609.16
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,817.0,635.16
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,852.68,657.18
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,885.48,677.02
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,911.24,693.95
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,933.47,708.64
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,948.59,719.4
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,959.88,727.81
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,965.63,731.32
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,967.41,732.41
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,958.85,727.46
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,946.47,720.17
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,929.55,711.69
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,909.02,700.53
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,881.31,684.55
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,850.55,665.99
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,814.57,643.11
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,776.01,618.04
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,730.23,586.11
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,687.77,556.21
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,633.81,515.94
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,579.29,473.41
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,516.7,422.58
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,455.67,371.54
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,388.56,314.96
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,327.1,261.04
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,254.4,197.11
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,190.28,139.62
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,99.04,63.07
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,24.16,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,11.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,29.9,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,85.57,46.22
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,135.89,97.9
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,193.06,148.91
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,245.13,196.22
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,301.28,246.02
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,352.6,290.08
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,405.85,334.09
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,412.26,338.81
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,403.63,330.81
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,479.53,390.77
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,550.23,444.99
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,666.89,534.84
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,776.97,612.85
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,692.38,548.12
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,563.63,446.39
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,644.61,509.2
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,715.62,562.38
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,826.61,641.94
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,918.06,702.94
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,924.66,706.36
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,927.59,708.26
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,923.2,705.82
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,915.13,701.07
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,900.65,691.61
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,882.67,679.89
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,856.32,662.41
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,833.6,647.57
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,730.44,574.89
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,622.73,495.34
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,579.48,463.73
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,536.02,430.92
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,478.92,387.33
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,424.05,344.55
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,376.52,306.75
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,330.43,269.03
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,280.99,227.55
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,233.75,186.75
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,183.6,142.51
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,137.39,101.15
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,73.46,47.34
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,20.48,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,43.23,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,121.29,67.64
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,184.14,129.94
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,257.99,194.86
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,322.32,252.92
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,391.96,313.96
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,454.68,367.39
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,519.62,420.64
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,572.97,463.97
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,629.72,508.51
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,680.77,545.46
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,730.55,579.67
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,772.98,608.77
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,813.12,635.93
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,847.62,657.64
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,879.1,677.06
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,903.99,693.13
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,925.39,706.88
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,941.11,716.86
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,953.04,724.44
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,958.1,727.54
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,959.24,728.23
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,951.52,721.76
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,940.0,712.98
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,925.07,702.92
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,906.5,690.54
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,879.74,673.13
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,849.84,653.6
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,815.6,630.13
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,778.69,604.74
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,733.96,574.01
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,692.37,545.26
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,639.91,507.57
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,586.72,467.28
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,526.29,419.48
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,466.78,371.04
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,400.69,317.25
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,337.84,263.95
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,267.78,203.57
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,206.6,149.26
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,133.96,85.84
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,70.99,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,24.56,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,44.18,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,123.56,72.67
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,185.35,132.74
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,258.26,197.29
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,322.42,254.74
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,391.9,314.67
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,454.33,366.98
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,518.89,418.63
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,576.79,464.45
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,630.58,505.85
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,680.83,541.81
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,729.73,574.91
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,773.11,603.5
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,814.29,630.19
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,848.72,651.91
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,880.2,671.51
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,905.95,687.83
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,928.26,701.91
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,943.27,711.83
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,954.52,719.46
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,960.58,723.17
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,962.76,724.53
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,824.31,629.94
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,651.51,503.11
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,639.5,496.55
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,625.93,487.49
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,766.03,594.92
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,860.72,661.18
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,825.4,636.68
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,787.36,611.4
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,743.0,581.35
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,696.83,549.61
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,540.53,431.8
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,381.88,307.5
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,340.3,274.85
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,299.4,241.32
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,256.11,205.47
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,214.07,169.59
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,167.42,129.33
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,129.52,95.77
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,78.77,51.92
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,36.79,0.0
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,14.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,10.96,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,21.36,10.56
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,39.26,27.0
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,57.04,42.62
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,77.24,60.13
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,97.84,77.81
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,118.23,94.95
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,139.23,112.35
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,110.42,88.0
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,82.41,64.17
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,135.86,108.69
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,191.5,154.15
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,297.72,242.62
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,412.03,335.74
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,310.22,252.04
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,206.25,165.26
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,169.68,135.25
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,133.85,105.62
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,72.22,54.7
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,13.02,5.28
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,13.01,5.28
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,14.41,6.46
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,15.8,7.65
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,15.33,7.27
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,14.87,6.89
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,17.65,9.29
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,20.43,11.71
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,19.04,10.55
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,17.64,9.39
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,23.21,14.19
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,28.78,19.0
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,25.52,16.25
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,22.26,13.49
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,18.54,10.32
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,14.82,7.12
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,11.57,4.25
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,8.33,1.37
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,5.09,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,34.14,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,80.69,52.64
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,139.36,104.07
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,207.77,163.53
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,268.89,218.3
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,337.39,278.78
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,291.14,242.6
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,223.79,185.57
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,222.21,184.1
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,225.71,186.31
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,244.82,201.42
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,263.87,216.25
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,443.79,366.76
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,629.17,515.23
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,447.08,366.97
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,227.86,183.84
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,350.09,285.19
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,478.13,387.46
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,485.75,392.37
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,492.66,397.24
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,362.72,293.4
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,235.58,189.35
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,366.72,297.85
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,499.71,403.99
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,314.79,255.93
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,142.87,113.6
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,176.14,141.56
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,209.97,169.57
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,213.68,172.96
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,217.2,176.27
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,180.93,146.45
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,145.7,117.29
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,158.79,129.11
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,171.15,140.17
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,151.0,123.36
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,131.32,106.84
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,109.28,88.27
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,87.91,70.03
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,67.94,52.61
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,48.24,35.28
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,30.97,19.75
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,13.92,0.42
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,7.15,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,3.24,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,6.48,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,11.11,3.73
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,15.75,7.85
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,20.86,12.36
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,25.97,16.83
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,31.09,21.26
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,36.21,25.64
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,87.39,69.37
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,142.0,115.3
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,174.43,142.14
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,207.96,169.59
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,171.47,139.0
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,135.29,108.52
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,150.67,121.14
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,166.17,133.76
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,148.31,118.79
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,130.77,104.14
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,92.97,72.67
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,56.81,42.38
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,124.56,99.05
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,195.94,157.71
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,170.13,136.39
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,144.67,115.44
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,272.02,221.49
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,394.47,320.14
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,370.5,300.62
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,346.77,281.82
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,340.92,278.33
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,334.35,274.15
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,347.52,285.8
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,347.05,286.34
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,327.57,271.62
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,306.67,255.42
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,271.4,226.04
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,237.51,197.43
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,200.63,166.2
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,164.96,135.32
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,127.75,102.45
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,92.99,71.53
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,57.36,40.39
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,21.68,5.67
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,10.74,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,44.98,0.0
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,108.14,73.07
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,159.76,120.93
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,219.47,174.81
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,277.7,227.32
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,339.44,281.54
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,392.89,327.49
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,447.62,372.9
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,501.41,416.13
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,557.08,459.39
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,596.02,487.86
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,632.45,513.63
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,724.17,580.93
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,816.79,644.67
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,789.14,620.53
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,747.6,587.91
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,777.58,607.43
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,805.49,623.96
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,741.58,574.41
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,664.73,515.69
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,714.28,552.47
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,749.58,577.45
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,862.38,656.4
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,949.36,711.48
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,934.03,700.47
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,915.15,688.87
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,890.38,674.43
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,862.37,657.78
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,833.3,640.29
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,794.94,616.14
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,709.51,558.2
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,630.41,502.68
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,617.22,495.26
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,600.09,483.22
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,541.53,437.86
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,483.33,391.38
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,416.99,337.23
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,353.57,283.16
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,285.16,223.0
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,221.75,165.77
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,149.04,102.29
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,87.42,37.03
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,30.04,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,58.09,8.7
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,142.06,95.15
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,205.25,152.69
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,277.69,217.17
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,343.08,276.62
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,413.39,338.56
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,477.21,392.78
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,543.2,446.65
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,601.77,492.52
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,660.33,536.65
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,708.4,570.58
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,759.51,605.21
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,803.05,634.38
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,844.25,661.48
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,879.91,684.37
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,912.55,704.96
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,937.25,719.99
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,958.4,732.65
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,974.17,741.12
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,986.1,747.17
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,990.63,750.58
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,991.2,751.61
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,984.85,748.9
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,974.6,743.72
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,957.75,733.52
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,937.22,720.92
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,909.71,704.6
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,879.06,685.87
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,842.73,662.38
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,803.75,636.68
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,763.19,609.44
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,715.13,576.14
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,605.02,493.38
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,501.41,412.14
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,448.16,369.39
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,393.08,323.79
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,338.36,277.75
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,285.84,232.03
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,257.69,203.97
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,221.54,167.0
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,149.62,103.75
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,89.26,42.17
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,30.79,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,62.06,16.68
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,149.6,100.51
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,212.68,158.21
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,285.41,223.52
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,350.72,282.44
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,420.71,343.33
