Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,417.94,343.97
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,391.62,323.45
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,484.0,398.73
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,583.23,476.65
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,671.19,542.94
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,761.27,606.72
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,806.26,637.13
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,848.96,665.95
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,883.49,687.47
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,914.89,706.69
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,870.23,674.01
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,803.95,626.76
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,899.84,694.14
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,991.44,755.3
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,997.34,758.02
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,999.27,759.22
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,992.51,754.0
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,981.85,746.39
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,966.85,736.83
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,948.11,724.89
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,844.13,653.94
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,730.67,574.28
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,692.7,547.23
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,649.34,515.41
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,659.61,525.26
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,652.29,521.37
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,602.56,484.01
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,550.08,443.94
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,492.09,397.58
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,436.16,351.78
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,376.64,303.24
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,319.59,254.89
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,254.35,198.73
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,195.68,147.05
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,133.46,93.04
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,80.22,40.75
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,27.83,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,62.95,22.58
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,150.98,102.66
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,214.85,160.08
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,289.1,225.93
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,353.43,284.12
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,424.21,346.05
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,488.82,400.64
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,555.55,455.0
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,534.77,438.33
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,488.56,400.73
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,630.46,512.96
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,773.82,617.56
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,818.1,644.28
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,860.02,669.48
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,895.3,689.96
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,927.42,707.93
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,953.28,723.43
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,975.55,736.55
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,990.13,743.22
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,1000.8,747.47
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,1005.28,748.34
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,1005.78,746.78
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,997.7,741.67
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,985.75,734.31
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,969.87,722.77
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,950.3,708.96
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,922.65,689.64
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,891.78,668.38
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,855.66,644.91
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,822.69,623.53
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,775.67,592.39
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,726.92,559.84
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,608.71,475.94
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,493.69,390.99
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,439.69,350.0
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,387.89,308.98
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,333.98,266.3
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,282.19,223.62
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,223.08,173.62
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,169.95,127.68
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,114.42,80.38
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,66.63,35.86
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,23.52,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,10.48,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,62.52,27.64
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,133.71,92.37
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,194.32,145.88
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,265.63,208.54
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,328.65,264.67
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,396.9,323.51
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,459.75,375.79
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,523.59,426.97
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,580.63,470.37
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,637.88,512.1
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,689.4,548.23
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,739.93,581.74
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,783.29,609.99
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,824.52,636.32
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,852.41,652.68
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,883.64,671.36
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,908.61,686.07
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,930.27,698.58
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,945.14,706.27
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,956.39,711.76
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,961.16,713.57
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,962.17,713.15
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,955.26,707.79
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,944.68,700.31
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,929.35,689.94
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,910.53,677.48
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,884.58,660.21
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,862.22,645.48
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,825.98,622.62
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,787.21,598.02
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,742.75,569.23
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,696.58,538.85
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,644.14,503.66
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,591.05,465.83
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,531.6,421.05
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,474.74,376.65
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,409.27,325.22
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,346.98,273.95
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,278.68,215.65
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,216.88,161.34
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,147.83,102.46
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,91.09,50.49
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,31.38,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,16.48,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,66.79,33.05
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,129.19,90.11
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,187.23,140.93
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,254.64,199.57
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,316.06,253.26
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,382.85,309.8
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,444.3,359.96
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,508.55,410.45
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,543.94,437.08
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,576.15,460.49
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,649.66,514.25
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,723.46,564.62
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,674.94,525.37
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,591.85,460.77
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,740.53,571.36
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,876.32,661.21
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,901.93,674.72
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,924.31,687.54
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,939.75,694.55
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,951.66,699.37
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,956.67,701.21
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,958.0,700.91
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,946.92,691.58
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,940.37,685.5
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,933.31,680.47
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,914.83,668.3
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,887.56,650.75
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,857.33,631.46
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,821.93,610.86
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,784.02,588.37
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,738.52,559.33
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,691.6,528.92
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,639.12,495.16
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,588.48,460.66
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,513.68,406.21
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,442.49,352.16
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,377.81,300.86
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,317.8,251.38
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,267.48,207.66
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,217.84,162.64
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,149.01,103.81
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,92.65,53.12
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,31.96,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,9.53,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,39.6,21.06
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,73.79,52.72
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,109.74,84.3
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,148.93,118.58
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,186.67,151.67
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,226.19,185.62
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,264.47,217.57
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,312.21,256.34
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,390.79,320.46
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,488.44,397.62
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,528.51,426.91
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,567.72,455.32
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,692.95,551.45
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,819.23,640.47
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,778.55,608.11
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,716.83,559.84
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,716.96,558.66
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,713.12,554.05
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,841.71,650.37
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,951.61,724.48
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,955.63,726.33
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,955.97,727.13
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,838.27,647.5
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,687.68,536.28
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,815.04,635.85
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,909.4,701.69
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,883.1,684.15
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,853.67,665.53
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,818.33,643.33
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,780.52,619.06
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,631.15,508.51
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,478.36,388.37
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,427.57,349.87
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,378.7,311.49
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,222.2,183.13
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,79.88,62.64
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,67.87,52.76
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,55.9,42.61
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,44.61,32.79
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,33.43,22.95
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,23.2,13.89
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,12.97,4.4
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,6.48,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,78.9,45.03
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,158.44,111.11
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,219.88,166.18
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,290.29,228.72
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,352.06,283.48
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,419.66,341.03
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,481.42,392.05
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,544.85,442.4
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,521.2,422.33
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,461.74,374.0
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,519.14,417.01
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,567.71,451.34
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,704.76,554.47
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,837.33,644.06
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,800.91,614.29
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,735.67,565.07
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,851.33,646.54
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,950.67,710.3
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,965.89,717.89
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,977.38,724.41
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,848.61,639.11
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,682.21,519.42
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,697.05,532.76
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,722.57,551.14
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,709.15,541.79
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,681.66,523.35
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,636.83,491.86
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,592.39,460.28
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,567.21,444.05
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,540.68,426.36
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,539.21,427.49
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,543.19,431.91
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,588.2,469.19
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,609.08,487.08
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,551.16,442.06
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,493.39,396.4
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,427.63,343.7
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,365.92,291.97
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,297.53,232.68
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,234.93,176.77
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,164.39,115.72
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,106.11,63.79
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,40.91,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,8.58,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,17.16,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,63.41,38.37
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,123.28,89.12
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,173.52,133.84
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,230.09,183.91
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,282.59,230.14
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,338.55,277.98
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,390.74,321.57
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,445.93,366.3
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,456.39,373.63
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,448.23,365.83
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,526.79,426.69
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,600.6,481.86
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,593.38,473.18
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,568.52,451.98
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,578.44,458.29
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,585.94,462.47
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,496.71,392.84
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,402.26,318.16
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,435.47,344.04
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,482.9,379.43
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,366.5,289.54
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,252.73,199.64
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,357.39,283.66
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,450.25,355.76
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,572.46,451.15
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,661.99,520.08
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,615.14,484.38
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,568.86,449.81
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,602.13,478.25
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,640.14,508.8
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,579.28,462.63
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,510.63,410.72
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,375.9,304.84
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,237.64,192.74
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,223.23,181.98
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,207.61,169.42
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,177.25,144.38
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,148.06,119.87
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,118.57,94.46
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,90.1,69.6
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,60.98,44.5
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,34.12,20.98
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,16.03,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,14.08,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,42.89,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,98.2,60.53
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,166.25,118.72
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,229.62,175.12
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,302.61,239.51
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,365.04,294.51
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,432.76,351.79
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,493.96,401.98
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,556.4,451.18
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,613.57,494.59
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,670.54,536.34
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,719.43,569.25
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,766.47,600.03
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,809.71,628.17
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,844.42,650.0
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,880.31,671.2
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,913.52,690.23
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,937.86,705.23
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,958.76,718.09
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,976.44,727.59
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,990.48,734.81
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,995.51,736.85
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,996.63,736.6
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,990.29,731.26
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,980.1,723.7
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,846.0,635.09
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,682.38,518.87
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,805.53,611.35
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,884.7,663.08
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,848.02,636.94
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,808.71,610.53
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,768.18,582.86
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,720.29,549.98
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,667.08,513.21
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,613.1,473.63
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,538.34,417.96
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,468.12,364.32
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,403.36,314.1
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,342.97,265.51
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,275.3,210.22
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,214.3,158.9
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,150.65,105.65
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,97.25,60.54
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,38.58,0.23
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,21.94,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,69.53,44.72
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,133.55,96.74
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,184.7,142.04
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,242.03,192.46
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,293.41,237.81
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,347.28,284.0
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,398.42,326.32
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,451.4,368.84
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,561.45,456.77
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,677.14,546.44
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,725.69,579.59
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,777.69,615.29
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,820.8,644.88
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,861.51,672.59
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,897.1,695.26
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,929.73,715.74
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,954.63,731.76
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,975.98,745.44
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,991.99,755.61
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,1004.17,763.36
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,1007.82,765.01
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,1007.47,764.2
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,1000.41,759.61
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,989.44,752.59
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,971.96,741.33
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,950.79,727.69
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,923.38,709.85
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,892.68,689.77
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,856.38,666.54
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,817.37,641.21
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,771.27,609.7
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,723.3,576.46
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,535.94,433.25
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,344.41,279.48
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,309.04,252.07
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,273.99,223.62
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,343.09,279.63
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,371.93,298.35
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,301.89,237.14
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,239.22,181.29
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,170.34,121.16
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,112.7,70.86
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,44.32,5.82
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,14.3,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,29.3,4.51
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,90.58,58.41
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,175.48,125.25
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,236.13,179.23
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,303.87,238.79
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,367.1,293.62
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,434.29,349.64
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,431.32,348.27
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,403.96,326.1
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,486.95,392.23
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,584.32,466.49
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,614.29,486.78
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,635.55,500.95
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,647.29,507.71
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,653.2,510.12
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,668.57,520.65
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,669.06,520.65
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,665.28,517.03
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,658.6,511.32
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,725.13,561.54
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,779.81,602.45
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,749.89,579.17
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,705.38,546.36
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,702.98,545.89
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,698.86,543.86
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,683.92,533.75
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,667.91,522.92
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,474.26,376.28
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,288.45,229.05
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,296.51,236.82
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,303.88,243.36
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,271.2,217.58
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,239.35,192.35
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,231.27,186.88
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,222.55,180.7
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,261.13,213.82
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,290.2,237.88
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,242.51,198.42
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,204.04,166.01
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,167.51,134.25
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,136.13,106.19
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,96.09,71.4
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,59.84,39.87
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,25.16,4.41
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.91,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.7,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.79,1.58
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.89,6.18
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,19.93,11.51
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,25.97,16.77
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,32.02,22.02
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,38.07,27.2
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,88.29,69.86
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,141.19,113.75
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,138.7,111.19
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,136.26,108.84
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,149.36,119.09
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,162.56,129.28
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,182.34,145.04
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,202.45,160.93
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,332.55,265.25
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,471.46,371.38
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,473.96,371.84
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,475.58,372.77
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,482.54,378.21
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,489.02,383.28
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,420.17,330.06
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,365.1,286.97
