Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,359.52,282.95
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,353.82,278.59
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,347.26,273.53
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,340.59,268.43
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,286.3,226.24
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,223.26,176.76
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,165.3,130.85
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,108.97,85.22
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,111.98,88.03
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,115.07,90.78
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,100.5,79.09
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,86.01,67.37
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,81.8,64.05
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,77.62,60.71
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,67.13,51.96
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,56.73,43.18
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,46.0,33.97
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,35.29,24.64
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,25.05,15.66
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,14.83,6.6
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,7.4,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,4.77,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,9.26,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,20.41,11.25
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,31.57,21.25
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,44.15,32.28
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,57.0,43.38
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,70.39,54.83
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,83.84,66.15
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,123.14,98.96
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,163.83,132.26
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,182.52,147.26
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,201.47,162.4
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,170.1,136.27
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,138.61,109.96
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,117.74,92.66
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,97.28,75.66
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,91.02,70.26
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,84.87,64.96
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,91.04,70.1
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,97.29,75.3
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,139.0,109.43
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,181.53,143.77
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,165.17,130.39
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,148.9,117.2
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,217.84,173.32
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,288.29,229.53
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,282.41,224.81
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,276.5,220.36
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,338.18,270.33
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,386.37,309.02
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,349.91,280.23
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,314.27,252.24
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,185.85,149.28
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,63.3,47.75
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,38.58,27.19
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,13.92,6.28
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,25.99,16.69
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,38.08,27.11
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,32.95,22.77
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,27.83,18.39
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,22.25,13.56
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,16.68,8.68
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,12.04,4.57
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,7.4,0.44
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.7,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,11.49,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,24.09,9.59
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,55.58,38.15
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,90.05,67.48
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,125.01,98.07
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,162.35,130.49
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,198.35,161.67
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,236.0,193.74
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,164.59,134.48
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,77.38,60.08
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,93.27,73.31
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,109.25,86.44
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,106.66,83.88
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,104.13,81.42
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,98.75,76.8
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,93.42,72.26
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,68.03,51.14
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,42.83,30.15
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,106.84,83.11
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,173.53,137.42
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,144.39,113.33
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,115.64,89.65
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,135.6,106.12
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,155.75,122.71
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,102.1,78.93
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,50.32,36.26
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,49.38,35.52
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,48.44,34.78
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,32.11,21.21
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,15.81,7.6
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,14.87,6.86
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,13.94,6.12
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,14.87,6.92
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,15.79,7.73
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,11.6,4.21
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.42,0.67
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,19.67,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,51.29,26.19
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,103.43,71.31
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,167.0,124.79
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,226.02,176.89
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,295.76,237.91
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,215.06,176.41
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,98.64,78.87
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,314.79,262.38
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,547.19,450.81
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,519.33,426.48
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,469.45,384.74
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,449.71,367.07
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,411.17,333.99
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,531.29,431.18
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,660.71,532.04
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,624.76,501.35
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,594.76,475.59
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,549.12,439.13
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,513.49,409.82
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,544.65,434.47
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,575.58,458.54
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,476.95,380.85
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,363.52,290.42
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,306.02,245.09
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,238.47,190.84
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,233.39,186.99
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,228.34,183.06
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,287.31,231.55
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,335.64,271.04
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,435.08,354.64
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,526.26,430.2
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,306.33,252.63
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,99.33,78.4
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,70.76,54.65
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,42.76,30.98
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,45.54,33.48
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,48.33,35.97
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,41.34,30.11
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,34.35,24.17
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,27.83,18.51
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,21.32,12.79
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,15.29,7.43
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,9.26,2.07
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,4.62,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,18.46,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,51.72,27.98
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,92.45,65.04
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,140.35,107.17
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,186.63,149.07
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,236.84,193.93
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,284.2,236.08
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,334.07,279.45
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,330.14,276.6
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,315.12,263.32
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,297.21,247.33
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,264.08,218.24
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,258.8,212.81
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,242.7,198.42
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,426.39,351.49
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,612.9,499.85
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,607.88,492.13
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,599.18,482.66
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,653.03,525.05
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,707.57,567.18
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,728.44,583.02
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,760.51,607.34
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,803.85,641.82
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,844.57,674.12
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,780.64,622.84
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,703.6,562.15
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,652.01,522.4
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,587.42,472.39
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,421.82,341.7
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,239.69,193.12
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,166.8,134.0
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,96.31,75.57
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,447.36,373.93
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,728.97,594.4
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,675.37,553.12
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,621.08,511.27
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,564.55,465.78
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,506.36,417.77
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,440.91,363.13
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,378.25,309.11
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,310.05,248.75
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,247.21,191.81
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,178.2,131.02
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,120.2,80.62
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,59.97,29.22
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,16.07,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,20.3,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,56.22,32.26
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,97.07,68.69
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,145.31,110.89
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,185.34,147.37
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,231.71,188.49
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,284.54,234.22
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,335.5,277.44
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,421.25,347.98
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,524.85,430.47
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,446.92,366.1
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,319.69,260.52
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,464.3,378.82
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,614.77,495.83
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,587.3,471.24
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,563.65,450.42
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,460.48,368.48
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,349.85,278.96
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,395.19,315.63
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,441.3,351.74
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,469.07,372.99
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,510.88,404.65
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,573.48,453.44
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,649.65,510.93
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,583.79,460.74
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,531.92,421.11
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,495.49,393.73
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,446.04,356.11
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,458.98,367.32
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,457.67,367.39
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,316.39,256.19
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,185.22,149.41
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,189.7,153.8
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,194.05,157.72
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,106.62,85.3
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,24.15,15.22
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,69.34,54.23
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,117.02,94.88
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,101.5,82.0
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,86.05,69.09
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,70.66,55.87
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,55.33,42.46
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,40.55,29.41
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,26.0,16.42
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,14.84,5.35
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,7.87,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,15.76,6.79
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,29.25,19.17
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,42.89,31.33
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,58.66,45.14
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,74.49,58.77
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,90.38,72.33
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,106.34,85.73
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,95.01,75.88
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,84.07,66.4
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,141.96,115.1
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,202.0,164.51
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,151.63,122.07
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,102.11,80.39
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,133.17,106.01
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,164.66,131.58
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,179.3,143.04
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,194.1,154.59
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,210.51,167.69
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,227.06,180.86
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,241.2,191.71
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,255.41,202.58
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,351.17,278.6
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,436.49,344.57
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,334.29,264.35
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,224.12,176.8
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,242.56,191.99
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,261.01,206.81
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,261.11,207.17
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,261.11,207.54
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,241.39,192.09
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,221.91,176.81
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,213.48,170.47
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,205.04,164.08
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,152.45,121.72
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,101.45,79.91
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,110.53,87.8
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,119.93,95.88
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,104.42,83.26
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,88.97,70.53
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,73.08,57.06
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,57.26,43.43
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,42.48,30.58
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,27.86,17.72
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,16.23,6.52
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.85,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.78,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.7,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.63,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.56,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,16.24,8.28
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,26.93,17.33
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,34.38,23.59
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,41.85,29.81
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,82.47,63.78
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,124.47,98.42
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,85.78,66.17
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,48.42,34.99
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,65.24,48.96
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,82.08,62.83
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,59.19,43.79
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,36.33,24.75
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,36.8,25.13
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,37.27,25.51
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,90.15,69.29
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,144.78,113.89
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,134.04,105.1
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,123.34,96.43
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,77.43,58.81
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,32.59,21.66
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,33.52,22.48
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,34.44,23.29
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,38.16,26.46
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,41.88,29.63
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,49.79,36.35
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,57.71,43.09
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,53.96,40.05
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,50.22,37.02
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,41.35,29.63
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,32.5,22.19
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,28.31,18.72
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,24.12,15.19
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,19.93,11.58
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,15.75,7.93
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,11.57,4.25
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,7.4,0.55
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,6.94,0.23
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,10.18,3.13
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,13.43,6.0
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,16.68,8.85
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,19.94,11.67
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,23.2,14.46
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,15.31,7.59
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,7.42,0.75
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,13.93,6.33
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,20.44,11.88
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,88.16,69.33
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,158.98,128.27
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,179.17,144.68
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,199.68,161.29
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,135.19,107.65
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,72.73,55.46
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,185.96,149.3
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,304.46,244.41
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,354.54,283.65
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,391.74,312.61
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,458.2,365.53
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,538.7,428.02
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,389.0,310.72
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,245.03,195.1
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,258.45,206.95
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,271.81,218.44
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,228.48,183.68
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,185.9,149.2
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,96.97,75.99
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,12.08,4.61
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,138.92,112.21
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,271.83,222.31
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,253.83,208.18
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,235.74,194.09
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,154.63,126.45
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,75.5,59.3
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,66.06,51.52
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,56.73,43.66
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,173.2,140.87
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,246.91,194.23
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,179.37,134.17
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,121.51,83.82
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,61.23,35.6
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,16.72,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,8.58,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.85,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.7,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.4,0.67
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,11.11,3.98
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,14.82,7.25
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,18.54,10.48
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,22.26,13.69
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,25.99,16.87
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,82.21,65.04
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,141.11,114.58
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,162.79,132.43
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,184.98,150.62
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,154.53,124.63
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,124.4,99.01
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,107.84,85.07
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,91.49,71.32
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,123.27,97.62
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,155.49,124.05
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,128.14,101.36
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,101.13,78.96
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,110.76,86.9
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,120.42,94.84
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,103.56,80.88
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,86.82,67.01
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,63.89,47.95
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,41.0,28.84
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,60.14,44.89
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,79.29,60.93
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,108.8,85.37
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,138.91,110.15
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,154.57,123.43
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,170.36,136.91
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,164.21,132.04
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,158.17,127.31
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,154.81,124.87
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,151.47,122.45
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,248.17,205.46
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,325.93,270.06
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,280.83,231.88
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,233.2,191.46
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,188.35,152.89
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,146.84,116.77
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,106.44,81.86
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,70.3,50.88
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,39.1,23.81
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,11.13,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,5.72,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,5.55,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,11.11,3.48
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,18.54,10.11
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,25.97,16.71
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,34.81,24.45
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,43.66,32.11
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,52.06,39.28
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,60.46,46.37
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,46.01,33.88
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,31.59,21.45
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,37.65,26.54
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,43.71,31.61
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,133.82,107.45
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,228.76,185.38
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,205.39,165.62
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,181.89,145.95
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,172.56,137.86
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,163.26,129.82
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,183.41,146.22
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,203.75,162.67
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,141.24,111.6
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,80.26,61.28
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,117.53,92.1
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,155.46,123.16
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,121.86,95.61
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,88.72,68.32
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,141.68,112.14
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,195.74,156.33
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,103.82,81.08
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,15.82,7.67
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,47.96,34.76
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,80.17,61.78
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,74.54,57.19
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,68.92,52.62
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,44.64,32.29
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,20.43,11.8
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,30.19,20.19
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,39.95,28.62
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,34.82,24.31
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,29.7,19.96
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,24.58,15.57
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,19.47,11.12
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,14.36,6.66
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,9.26,2.17
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,5.55,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.85,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.95,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
