Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,31.04,10.67
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,72.82,48.68
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,117.71,86.51
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,175.05,136.06
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,228.53,183.38
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,288.13,235.52
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,343.92,283.9
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,405.99,336.64
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,407.13,336.97
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,386.02,318.14
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,380.47,312.57
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,377.05,308.02
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,432.79,351.88
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,491.41,396.85
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,546.0,438.16
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,590.74,471.63
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,585.79,465.82
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,565.03,448.66
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,699.23,553.65
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,839.45,658.17
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,854.81,666.32
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,867.68,673.85
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,954.79,736.76
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,1018.07,779.77
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,865.47,672.79
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,683.47,534.97
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,833.53,653.97
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,960.11,744.62
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,931.13,724.78
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,899.21,704.2
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,862.08,679.39
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,822.52,652.63
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,775.53,620.38
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,729.93,588.69
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,676.27,549.84
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,622.15,509.1
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,560.67,460.62
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,500.51,411.85
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,435.68,358.45
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,373.8,305.84
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,306.46,246.98
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,244.92,192.05
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,177.69,133.26
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,122.65,85.77
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,62.67,38.54
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,21.38,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,10.96,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,40.44,15.48
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,103.0,65.47
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,158.2,112.68
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,224.79,171.31
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,288.01,227.93
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,357.98,288.94
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,421.17,343.04
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,486.4,396.81
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,547.25,445.23
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,609.13,492.67
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,665.24,533.72
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,720.73,571.64
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,770.55,603.8
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,813.36,630.34
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,854.61,657.17
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,893.33,682.01
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,926.95,701.93
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,957.5,719.67
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,981.03,734.07
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,1000.99,746.25
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,1014.7,755.33
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,1024.6,762.14
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,1028.2,765.04
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,1027.87,765.62
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,1022.43,761.62
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,1013.07,755.25
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,996.12,745.44
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,975.47,733.3
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,948.62,717.04
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,918.48,698.53
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,881.85,676.71
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,842.43,652.65
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,797.86,623.37
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,751.27,592.2
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,702.22,558.37
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,647.48,518.36
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,588.11,473.18
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,528.88,426.56
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,464.3,374.66
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,401.72,322.38
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,334.71,264.81
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,271.83,209.03
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,203.88,149.09
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,144.87,97.26
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,82.8,47.24
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,35.54,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,11.07,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,11.44,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,48.97,22.15
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,110.12,69.37
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,166.82,117.65
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,234.24,176.29
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,297.16,232.03
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,365.37,290.78
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,428.6,344.19
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,494.5,397.84
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,555.21,446.09
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,616.72,493.45
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,672.31,534.85
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,727.15,572.94
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,771.73,602.13
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,818.84,632.75
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,860.54,658.56
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,899.64,682.28
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,932.56,702.28
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,962.32,720.15
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,985.36,734.23
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,1004.8,746.08
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,1018.04,754.02
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,1027.44,759.66
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,1030.48,761.39
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,1029.59,760.81
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,1023.97,756.72
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,1014.4,750.25
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,997.37,739.77
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,976.65,727.05
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,949.96,710.46
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,919.92,691.69
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,883.57,669.87
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,844.41,645.92
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,799.35,616.38
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,752.22,585.04
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,700.48,549.5
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,651.09,513.99
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,591.75,469.43
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,532.53,423.54
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,467.9,372.39
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,405.13,320.78
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,337.9,263.88
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,275.34,209.09
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,207.01,149.56
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,147.33,97.63
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,85.58,48.23
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,38.24,3.08
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,11.39,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,14.3,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,54.2,25.97
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,120.38,75.27
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,179.09,126.1
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,247.75,187.07
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,311.73,244.75
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,381.04,305.46
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,445.38,360.25
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,512.08,414.7
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,573.79,463.1
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,632.77,507.56
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,688.62,548.6
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,743.48,585.74
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,793.41,617.78
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,841.4,647.77
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,883.25,672.92
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,922.35,695.81
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,954.77,713.89
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,983.83,729.59
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,1007.95,742.55
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,1028.36,753.01
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,1041.95,758.59
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,1051.57,761.79
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,1054.63,761.46
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,1053.63,758.74
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,1045.73,751.53
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,1033.87,742.12
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,1016.51,729.8
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,995.37,715.31
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,967.73,696.91
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,936.7,676.53
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,899.74,654.57
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,859.91,630.64
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,814.13,602.54
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,766.21,572.68
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,712.71,540.27
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,658.04,505.17
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,601.61,465.62
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,541.72,421.79
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,476.62,372.4
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,413.35,322.13
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,344.84,265.71
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,280.68,210.74
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,212.24,151.89
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,152.04,100.02
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,88.66,49.78
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,39.88,6.17
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,11.57,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,20.28,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,62.84,31.66
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,121.61,78.09
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,179.69,128.39
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,248.12,189.1
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,193.52,154.49
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,88.56,70.35
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,104.41,83.77
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,120.33,96.92
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,200.77,163.96
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,283.28,230.98
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,338.97,275.28
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,389.52,314.99
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,396.4,318.38
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,390.7,312.18
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,366.11,291.63
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,339.24,269.28
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,374.88,297.01
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,411.13,324.68
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,606.05,476.93
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,794.15,615.43
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,926.95,709.68
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,1039.54,782.42
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,1042.9,782.58
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,1042.35,781.57
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,1034.13,776.34
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,1022.1,768.82
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,1004.18,758.15
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,982.65,745.16
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,956.1,729.32
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,926.22,711.1
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,888.9,688.35
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,854.8,667.62
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,809.78,637.53
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,762.59,605.51
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,650.4,522.78
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,541.68,438.74
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,505.55,411.34
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,462.51,377.08
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,403.13,328.45
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,344.78,279.56
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,286.14,229.37
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,231.21,181.06
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,173.88,130.65
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,123.32,86.4
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,72.31,44.8
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,31.77,7.68
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,11.68,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.53,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,18.36,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,56.2,31.04
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,116.31,76.16
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,170.98,123.3
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,235.54,180.3
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,296.41,234.65
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,362.93,292.5
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,424.72,345.6
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,488.38,398.55
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,548.03,446.2
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,608.88,493.23
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,663.99,534.8
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,718.47,573.2
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,767.18,605.61
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,808.76,632.39
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,737.93,578.37
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,622.98,487.72
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,794.18,619.55
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,947.74,724.52
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,862.69,663.34
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,735.8,567.1
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,737.14,568.89
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,736.59,568.21
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,737.88,569.02
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,737.53,568.73
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,682.55,527.65
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,613.68,476.62
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,659.73,512.46
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,689.13,535.28
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,613.27,478.45
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,527.96,414.52
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,466.79,368.63
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,397.09,315.33
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,418.75,334.17
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,426.24,341.55
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,335.6,270.05
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,243.31,196.0
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,211.47,170.85
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,175.38,141.68
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,141.44,114.06
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,108.98,87.3
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,91.64,72.96
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,74.38,58.36
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,136.35,102.64
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,154.61,103.89
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,92.97,53.5
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,45.28,12.64
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,12.93,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,6.2,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,12.06,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,32.76,19.81
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,55.86,39.9
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,83.21,63.6
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,112.6,89.16
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,142.45,114.88
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,173.53,141.19
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,145.89,118.35
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,110.31,88.07
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,68.41,52.5
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,27.87,18.04
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,20.44,11.69
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,13.01,5.36
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,25.11,15.55
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,37.23,25.67
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,59.64,44.3
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,82.09,62.81
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,77.43,58.73
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,72.77,54.71
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,52.22,37.72
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,31.69,20.7
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,87.83,67.0
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,145.55,113.91
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,109.82,84.82
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,74.68,56.1
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,54.1,39.21
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,33.56,22.24
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,32.62,21.54
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,31.68,20.83
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,42.4,29.8
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,53.12,38.77
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,53.11,38.82
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,53.09,38.89
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,68.01,51.43
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,82.95,64.01
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,73.12,55.95
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,63.29,47.89
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,140.81,113.45
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,216.27,175.99
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,141.15,113.97
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,68.95,53.44
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,58.13,44.35
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,47.4,35.15
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,36.68,25.88
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,25.98,16.5
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,16.69,8.19
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,7.4,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.81,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.95,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.85,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,4.62,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,7.4,0.62
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,11.57,4.31
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,15.75,7.99
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,19.93,11.63
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,24.12,15.23
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,30.64,20.8
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,37.16,26.32
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,28.33,18.62
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,19.5,10.99
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,40.45,28.72
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,61.45,46.31
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,126.51,100.46
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,193.83,155.45
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,119.44,94.1
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,47.52,34.22
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,69.95,52.78
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,92.52,71.23
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,63.9,47.53
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,35.42,23.88
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,94.99,73.17
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,156.24,123.17
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,156.25,123.09
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,156.25,123.09
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,216.73,172.29
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,278.15,221.6
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,272.91,217.42
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,267.64,213.37
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,258.38,206.15
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,249.15,198.98
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,148.1,117.53
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,51.23,37.43
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,83.91,64.91
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,117.43,92.98
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,200.42,162.85
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,277.83,226.91
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,364.26,300.35
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,422.65,348.28
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,254.76,209.8
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,106.82,85.76
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,90.5,72.17
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,74.25,58.28
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,121.19,92.49
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,139.81,98.25
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,83.63,52.54
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,40.42,16.43
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,14.86,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,10.19,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,30.43,3.38
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,74.83,42.85
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,134.95,90.13
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,193.02,141.12
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,260.61,201.59
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,324.6,259.21
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,393.95,319.97
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,457.1,374.67
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,522.93,429.8
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,584.94,479.59
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,647.82,528.43
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,703.42,570.81
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,753.7,606.48
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,803.14,640.17
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,850.84,672.09
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,892.08,699.93
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,930.59,725.66
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,963.21,747.14
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,992.57,766.33
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,1015.72,781.26
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,1035.15,793.76
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,1048.11,802.44
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,1057.14,808.65
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,1059.78,810.71
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,1058.38,810.24
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,879.79,686.12
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,671.68,526.51
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,856.55,673.87
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,998.77,775.23
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,851.73,671.15
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,683.84,542.94
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,797.28,635.65
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,865.31,686.18
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,820.63,654.67
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,773.65,621.92
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,720.36,583.6
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,665.83,542.93
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,610.21,499.01
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,551.03,451.05
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,485.56,397.17
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,421.72,342.74
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,354.11,283.02
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,290.29,225.03
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,222.3,163.97
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,162.14,110.12
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,98.93,58.36
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,50.06,19.31
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,14.54,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,10.45,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,33.98,7.74
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,77.29,44.98
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,133.83,90.45
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,189.9,139.63
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,254.73,197.06
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,314.85,250.55
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,381.47,308.25
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,444.29,361.32
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,509.55,414.34
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,580.88,470.08
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,653.57,524.83
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,709.43,565.09
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,759.97,598.73
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,809.71,630.42
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,857.55,660.04
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,898.39,686.19
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,936.44,710.29
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,968.78,729.08
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,997.77,745.57
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,953.76,716.22
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,881.89,666.89
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,891.99,674.11
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,899.35,678.54
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,935.3,704.93
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,965.02,725.29
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,1003.02,750.99
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,1033.41,771.57
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,1015.0,760.24
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,992.97,747.11
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,963.65,729.67
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,931.3,710.02
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,900.21,691.86
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,859.52,666.73
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,812.68,635.68
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,763.97,602.85
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,625.13,499.24
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,495.79,398.47
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,431.02,348.79
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,377.06,305.96
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,323.39,262.89
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,272.78,221.3
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,226.42,182.3
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,183.51,145.51
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,174.52,132.52
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,150.04,104.19
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,89.45,55.39
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,44.86,20.22
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,15.75,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
