Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,11.52,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,33.7,10.66
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,75.7,45.14
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,132.44,90.54
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,188.44,139.46
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,253.5,197.16
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,311.97,249.72
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,373.13,303.06
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,434.71,355.05
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,499.15,407.66
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,554.21,451.14
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,608.18,492.38
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,662.58,533.48
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,716.8,573.34
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,768.67,608.84
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,816.72,640.01
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,857.86,666.89
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,896.75,691.85
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,930.12,711.8
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,960.7,729.67
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,984.13,744.5
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,1004.22,757.19
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,1014.85,763.68
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,1021.72,767.9
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,1023.97,769.22
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,1022.55,768.31
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,1025.77,769.23
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,1015.91,761.57
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,863.58,657.83
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,687.74,527.75
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,700.74,540.89
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,720.48,557.05
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,795.14,617.21
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,846.2,655.76
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,798.21,622.99
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,748.97,589.74
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,697.39,554.49
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,642.71,514.96
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,581.62,468.23
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,521.7,421.04
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,457.41,369.84
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,395.54,318.71
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,332.41,264.33
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,272.49,211.15
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,206.98,153.81
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,149.68,103.87
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,92.39,57.17
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,46.71,21.11
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,15.61,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,13.26,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,38.92,15.21
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,83.28,50.58
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,141.1,96.98
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,198.03,147.11
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,263.75,205.73
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,327.99,262.8
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,398.68,324.04
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,460.76,376.82
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,525.43,429.89
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,585.93,478.04
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,647.26,525.29
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,702.62,565.28
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,757.04,601.62
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,799.99,629.05
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,845.32,657.65
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,886.52,684.44
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,925.1,709.13
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,956.07,727.03
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,983.64,742.53
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,1005.93,755.83
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,1024.63,766.81
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,1038.01,772.9
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,1047.6,776.63
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,1049.42,777.61
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,1047.33,776.29
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,1041.91,773.67
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,1032.51,768.59
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,1013.79,757.52
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,991.42,744.15
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,963.6,727.14
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,932.47,707.84
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,895.18,684.2
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,855.16,658.47
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,809.23,628.61
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,761.42,596.9
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,712.02,564.21
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,657.1,525.31
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,596.02,478.84
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,535.64,431.4
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,471.42,380.0
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,409.48,328.5
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,341.57,270.63
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,278.49,215.17
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,212.79,157.23
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,155.13,106.56
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,95.16,58.16
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,49.84,23.51
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,16.26,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,12.65,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,45.05,17.48
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,90.57,52.16
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,149.92,100.14
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,207.98,151.61
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,273.86,210.28
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,335.84,265.59
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,401.72,322.49
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,463.26,374.85
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,526.49,426.82
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,585.29,472.84
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,640.95,514.99
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,694.27,554.27
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,746.44,590.94
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,792.67,621.71
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,836.77,650.56
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,875.8,676.4
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,912.07,700.15
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,942.99,719.21
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,970.65,736.01
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,992.51,749.83
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,1010.75,761.33
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,1021.08,766.72
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,1027.51,769.7
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,1029.73,771.02
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,1028.08,769.97
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,976.5,736.11
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,906.19,687.86
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,942.19,716.96
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,955.15,727.89
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,865.03,666.46
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,761.21,590.83
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,743.82,580.82
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,722.71,567.31
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,656.74,518.34
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,593.8,471.04
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,584.34,467.41
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,570.01,458.98
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,488.95,395.28
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,419.04,339.3
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,318.93,258.8
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,234.6,189.97
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,197.34,158.95
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,161.67,128.5
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,125.03,96.96
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,90.95,67.48
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,58.18,40.08
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,29.68,15.98
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,14.12,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,14.68,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,47.42,21.36
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,92.81,56.07
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,151.98,104.21
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,210.69,156.29
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,277.75,216.29
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,289.28,232.99
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,278.13,227.38
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,315.09,259.01
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,350.45,288.21
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,492.27,404.5
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,655.65,533.75
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,711.18,575.42
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,765.8,614.56
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,814.45,647.87
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,855.44,675.24
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,896.48,703.45
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,934.88,729.62
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,967.21,751.43
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,996.31,771.0
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,1019.03,785.84
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,1038.15,798.3
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,1050.2,804.9
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,1058.39,809.01
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,1061.54,811.01
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,1060.79,810.53
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,1050.88,804.34
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,1037.23,795.76
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,957.31,740.85
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,859.12,670.48
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,849.33,665.98
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,832.81,656.17
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,789.29,626.41
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,744.61,595.39
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,665.23,535.02
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,594.13,479.88
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,558.69,454.35
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,520.96,426.21
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,430.85,353.77
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,357.31,293.53
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,333.25,274.28
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,309.3,253.61
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,252.45,204.72
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,205.97,164.12
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,158.3,122.52
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,115.14,84.87
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,73.39,50.01
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,38.91,21.72
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,15.3,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,15.72,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,54.94,25.0
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,104.11,62.1
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,167.85,114.86
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,229.32,171.05
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,297.88,234.2
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,362.91,293.92
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,431.71,355.28
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,496.28,412.05
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,562.34,468.33
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,620.96,516.19
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,681.61,564.04
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,737.22,605.86
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,791.46,645.17
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,839.74,678.17
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,885.75,708.93
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,926.61,736.88
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,964.5,762.45
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,996.35,783.97
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,1024.7,803.0
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1046.99,817.31
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1065.41,828.98
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1076.84,834.81
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1084.2,837.97
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,1085.9,837.92
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,1083.47,835.21
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,1069.05,824.97
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,1050.82,812.32
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,1031.73,798.94
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,1008.97,783.24
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,979.96,763.59
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,947.72,741.7
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,910.05,715.63
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,869.65,687.52
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,822.61,654.7
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,778.17,623.51
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,723.83,585.45
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,668.43,544.44
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,373.21,309.09
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,95.42,75.38
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,72.14,56.28
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,49.26,36.95
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,41.8,30.62
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,34.35,24.19
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,27.37,18.13
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,20.39,11.98
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,13.89,6.16
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,7.4,0.23
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.7,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,14.77,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,56.43,26.4
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,105.69,63.27
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,169.65,116.12
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,230.85,171.35
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,299.23,233.09
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,364.67,292.03
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,434.1,352.65
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,497.93,407.25
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,561.07,459.49
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,621.68,507.23
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,682.13,553.18
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,737.83,592.19
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,792.14,628.56
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,840.24,658.66
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,885.97,686.27
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,926.25,711.22
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,963.54,733.75
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,994.96,750.63
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,1022.84,764.89
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1045.03,777.5
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1063.35,787.66
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1074.74,794.35
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1082.06,798.65
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,1083.67,799.5
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,1081.17,797.95
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,1071.23,791.84
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,1057.32,783.39
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,1038.85,772.99
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,1016.59,760.18
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,986.7,742.32
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,953.56,722.23
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,916.05,699.01
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,875.67,673.56
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,827.78,642.51
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,778.05,609.68
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,724.29,574.37
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,672.56,538.6
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,611.3,492.2
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,550.42,444.55
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,485.62,392.75
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,422.5,340.32
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,354.62,281.85
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,290.98,225.31
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,224.15,166.13
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,164.84,113.55
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,103.58,63.52
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,56.39,28.31
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,16.42,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,17.28,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,53.24,28.91
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,97.69,62.52
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,157.12,111.14
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,198.25,151.01
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,237.95,188.84
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,291.41,235.27
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,350.43,285.26
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,405.32,331.32
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,462.05,377.54
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,503.84,409.58
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,542.38,438.0
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,579.08,464.91
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,612.63,488.8
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,684.27,542.12
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,764.58,599.99
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,782.0,609.77
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,791.91,614.8
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,896.67,689.08
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,987.79,748.27
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,1009.99,761.36
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,1028.65,772.96
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,1041.07,780.56
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,1049.74,785.89
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,1051.63,786.95
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,1049.68,785.72
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,1042.67,781.35
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,1031.8,774.64
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,1013.42,763.75
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,991.44,750.57
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,964.07,733.76
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,933.43,714.67
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,896.22,691.41
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,856.35,665.97
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,815.58,639.51
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,767.31,607.16
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,714.49,572.2
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,660.61,533.86
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,600.91,488.14
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,541.45,441.02
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,477.44,389.18
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,415.52,337.13
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,349.23,279.93
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,287.03,224.51
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,221.4,165.84
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,163.26,113.98
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,103.47,64.6
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,57.04,29.64
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,17.17,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,18.2,0.0
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,59.21,31.5
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,106.41,66.97
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,167.14,116.95
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,225.86,169.39
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,292.04,228.59
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,256.79,207.76
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,175.1,142.63
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,223.64,183.05
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,282.08,230.77
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,330.9,269.52
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,382.64,309.87
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,458.82,369.8
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,532.66,426.75
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,702.11,558.4
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,868.18,676.02
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,907.77,700.83
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,944.55,724.75
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,975.4,743.63
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,1002.95,760.25
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,1025.17,774.21
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,1043.72,785.83
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,1055.91,793.35
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,1064.22,798.49
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,1065.6,800.39
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,1063.01,799.83
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,1056.11,796.55
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,1045.21,790.71
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,1027.34,779.79
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,1005.74,766.45
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,977.21,749.22
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,945.35,729.53
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,909.05,707.47
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,869.88,683.04
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,671.01,536.45
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,464.92,372.92
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,592.51,480.6
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,673.19,547.68
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,512.44,418.76
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,365.85,299.23
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,324.52,266.15
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,283.87,232.4
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,303.87,245.16
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,296.38,230.68
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,229.95,170.91
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,170.51,117.61
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,109.08,66.69
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,60.76,30.59
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,17.27,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,18.92,0.28
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,64.05,33.41
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,112.74,70.36
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,173.77,121.31
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,150.94,115.69
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,85.26,67.91
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,102.42,82.36
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,119.66,96.52
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,132.6,107.03
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,145.59,117.46
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,215.51,174.95
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,285.41,231.04
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,333.18,268.8
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,383.08,307.77
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,512.47,409.33
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,633.44,500.88
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,795.07,623.68
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,943.98,725.36
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,975.08,743.58
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,1002.94,760.72
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,1024.59,773.68
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,1042.56,784.25
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,1055.11,790.5
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,1063.79,794.37
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,1065.59,795.37
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,1063.42,794.01
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,1055.7,789.19
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,1044.06,781.99
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,1026.19,771.44
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,1004.62,758.51
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,976.52,741.2
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,945.06,721.59
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,908.25,699.45
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,868.59,675.03
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,823.38,645.43
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,776.0,613.77
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,722.98,578.17
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,671.81,542.11
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,612.76,496.82
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,553.65,449.98
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,489.41,397.98
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,426.63,345.25
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,359.65,286.84
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,296.26,229.96
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,230.11,170.78
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,170.83,117.74
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,109.8,67.23
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,61.42,31.12
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,17.34,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,20.22,2.86
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,65.9,35.63
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,114.13,72.79
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,173.47,122.61
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,185.67,143.56
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,169.38,136.75
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,203.38,165.71
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,238.68,194.87
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,283.92,231.8
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,331.88,270.14
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,434.73,352.07
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,555.11,444.28
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,594.02,471.49
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,630.27,496.86
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,688.38,537.91
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,751.69,581.26
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,746.33,574.65
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,737.35,566.1
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,867.1,660.5
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,993.69,741.94
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,1015.53,753.75
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,1033.88,764.81
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,1038.09,766.41
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,1047.75,771.82
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,1049.38,773.55
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,1047.24,773.1
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,1041.97,770.79
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,1032.79,766.1
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,1014.34,755.5
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,992.35,742.67
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,964.08,725.68
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,932.64,706.51
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,895.61,682.8
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,861.64,661.08
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,814.17,630.22
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,765.1,597.82
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,712.44,562.9
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,658.79,524.48
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,598.51,478.85
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,539.77,433.03
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,476.42,382.95
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,414.97,332.54
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,347.41,275.27
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,285.07,220.93
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,220.43,164.64
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,163.23,114.78
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,103.85,66.57
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,59.02,33.26
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,19.55,1.14
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,22.22,5.39
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,70.08,39.15
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,119.23,76.98
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,180.52,128.54
