Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,239.93,181.71
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,306.25,240.62
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,304.53,246.14
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,274.45,224.34
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,405.37,332.11
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,563.43,458.22
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,623.3,503.42
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,683.21,547.82
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,737.98,586.15
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,791.57,621.65
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,834.33,649.3
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,879.52,678.38
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,919.74,704.42
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,957.2,728.4
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,987.11,745.8
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,1013.59,760.89
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,1035.41,774.33
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,1053.59,785.48
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,1064.19,791.82
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,1070.88,795.84
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,1071.99,797.13
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,1069.21,796.08
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,1059.62,790.74
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,1046.26,783.1
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,960.57,727.21
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,857.51,655.75
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,913.43,699.93
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,949.23,725.77
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,911.07,700.68
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,870.27,674.22
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,822.29,642.34
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,772.74,608.9
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,718.97,572.3
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,664.35,532.58
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,604.58,486.91
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,544.15,439.39
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,480.22,388.15
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,418.36,336.86
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,351.79,279.83
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,289.57,225.08
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,224.16,167.86
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,166.32,117.3
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,107.09,68.81
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,61.53,34.7
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,20.21,2.82
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,23.62,7.22
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,72.41,41.01
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,121.87,78.82
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,184.08,130.86
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,244.63,185.25
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,312.14,245.69
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,375.92,302.07
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,443.56,359.92
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,506.02,411.75
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,570.11,462.97
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,629.06,508.58
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,687.75,552.49
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,742.61,591.89
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,796.28,628.5
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,838.94,655.68
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,883.92,684.09
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,923.11,708.85
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,959.5,731.38
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,990.15,750.31
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,1017.46,766.92
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,1038.21,779.17
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,1055.3,789.08
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,1066.22,794.2
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,1073.26,796.97
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,1074.3,796.84
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,1071.44,794.38
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,1062.63,788.92
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,1049.99,781.15
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,1031.2,770.76
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,1008.82,758.0
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,913.17,695.96
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,804.46,620.62
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,848.31,657.79
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,871.25,676.41
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,824.26,645.58
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,775.48,613.25
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,721.46,576.74
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,666.51,536.72
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,607.13,490.94
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,547.92,443.9
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,483.83,391.76
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,421.0,339.05
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,354.9,282.33
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,292.8,227.51
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,226.92,169.4
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,168.53,118.01
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,109.35,69.37
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,61.79,33.91
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,19.65,3.52
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,10.48,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,30.94,11.76
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,76.78,42.26
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,127.63,81.36
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,190.15,133.8
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,250.98,187.84
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,318.21,246.93
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,382.92,303.05
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,451.1,360.16
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,513.78,411.9
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,577.64,462.89
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,637.19,508.15
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,693.42,549.6
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,747.01,586.11
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,799.16,620.54
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,845.27,650.2
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,888.92,677.8
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,927.73,703.13
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,963.64,726.42
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,993.33,744.11
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,1019.53,759.5
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,1040.5,772.35
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,1057.74,782.88
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,1068.18,788.24
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,1074.67,791.24
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,1075.67,791.14
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,1072.69,788.68
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,1064.22,782.85
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,1051.86,774.69
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,1032.21,761.97
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,1008.91,747.03
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,979.3,728.04
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,946.47,706.97
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,908.76,683.15
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,868.31,657.31
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,822.02,627.21
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,773.72,595.37
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,720.67,560.37
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,669.52,524.89
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,610.07,480.33
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,550.67,434.53
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,486.79,384.41
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,424.47,333.77
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,358.51,278.24
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,295.82,223.88
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,230.51,167.74
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,171.94,117.02
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,112.15,68.39
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,64.3,33.33
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,18.69,3.42
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,11.44,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,33.13,13.73
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,78.69,43.92
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,129.03,82.75
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,190.55,134.4
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,250.47,187.49
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,316.79,245.68
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,379.99,300.49
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,446.61,356.25
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,509.3,407.95
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,573.39,459.07
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,632.73,504.1
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,691.96,547.56
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,746.23,584.74
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,794.91,616.51
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,842.44,647.31
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,887.85,676.2
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,927.27,701.58
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,963.84,724.89
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,994.57,742.78
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,1021.93,758.36
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,1042.74,770.58
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,1059.85,780.47
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,1070.16,784.54
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,1076.56,786.25
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,1077.47,786.1
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,1074.43,783.62
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,1064.97,775.72
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,1051.66,765.58
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,1032.06,753.05
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,1008.84,738.34
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,979.48,718.35
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,946.98,696.43
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,908.96,671.7
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,868.23,645.13
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,758.95,571.13
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,646.47,489.81
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,554.65,423.09
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,464.88,356.43
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,423.17,326.23
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,381.33,294.93
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,337.2,261.45
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,294.42,228.2
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,249.96,192.82
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,207.01,157.76
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,163.6,121.95
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,123.14,88.22
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,83.81,56.37
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,49.81,29.98
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,20.1,6.08
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.43,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.86,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,10.19,2.17
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,17.61,9.13
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,27.37,17.69
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,37.14,26.2
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,47.86,35.44
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,58.59,44.56
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,121.83,97.43
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,188.04,151.67
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,212.94,171.58
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,237.91,191.33
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,359.17,289.36
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,497.04,396.74
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,578.58,458.67
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,659.63,519.3
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,699.66,546.83
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,737.93,572.87
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,704.28,543.91
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,652.18,502.08
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,686.4,526.92
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,720.24,550.59
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,767.58,585.13
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,826.46,626.83
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,834.98,632.56
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,841.38,637.38
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,838.39,634.75
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,833.17,630.75
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,775.01,589.13
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,727.61,554.66
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,676.26,517.62
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,613.59,472.15
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,485.77,377.32
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,351.18,274.29
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,506.02,399.13
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,647.58,508.26
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,600.54,472.94
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,554.24,439.02
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,510.27,407.21
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,466.57,374.89
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,284.8,230.81
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,119.14,94.32
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,90.56,71.03
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,62.33,47.49
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,53.46,40.12
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,44.59,32.64
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,36.21,25.52
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,27.83,18.28
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,19.93,11.32
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,12.04,4.35
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,6.48,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,14.83,6.04
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,25.06,15.5
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,38.56,27.36
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,52.08,39.11
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,66.59,51.6
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,81.19,63.94
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,125.63,100.87
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,175.89,141.91
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,174.46,140.22
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,175.16,140.24
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,218.18,174.53
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,269.68,214.74
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,223.01,176.84
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,181.73,143.25
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,368.22,292.44
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,551.1,430.21
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,505.95,393.24
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,444.75,345.61
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,408.25,317.73
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,370.46,288.41
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,430.03,334.11
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,490.4,379.19
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,560.63,431.52
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,618.17,473.94
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,670.61,513.01
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,734.64,559.49
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,708.4,540.22
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,668.93,512.45
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,645.72,496.18
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,621.92,479.3
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,662.2,511.38
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,686.27,531.31
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,510.4,399.67
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,344.99,271.27
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,417.33,330.62
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,473.17,375.33
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,354.49,283.09
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,231.52,185.23
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,210.35,168.91
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,189.65,152.51
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,145.61,116.94
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,102.96,81.91
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,88.26,69.81
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,73.63,57.54
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,59.08,45.15
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,44.61,32.64
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,32.03,21.62
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,19.47,10.56
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,10.65,1.81
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,10.65,2.86
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,17.61,9.25
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,27.37,17.87
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,37.14,26.46
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,47.39,35.34
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,57.66,44.11
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,92.03,73.25
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,126.84,102.25
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,122.47,98.19
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,118.11,94.24
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,90.96,71.17
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,64.26,48.58
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,69.42,52.77
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,74.58,56.92
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,145.24,115.04
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,217.66,173.12
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,163.92,129.42
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,110.6,85.92
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,110.17,85.39
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,109.74,84.78
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,186.8,147.02
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,265.38,208.85
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,244.31,191.97
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,223.25,175.41
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,225.72,177.41
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,228.13,179.32
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,319.13,250.77
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,402.55,314.46
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,347.57,272.11
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,283.48,222.78
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,209.67,165.06
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,137.35,107.24
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,123.9,96.64
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,110.51,85.91
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,119.53,93.5
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,128.6,101.13
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,128.59,101.36
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,128.6,101.64
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,162.5,130.01
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,195.43,157.29
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,103.76,82.14
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,15.77,7.9
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,13.44,5.96
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,11.12,3.97
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,8.8,1.98
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,6.48,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.63,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.77,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.39,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,8.79,1.49
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,14.82,6.97
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,22.25,13.54
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,29.69,20.05
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,38.07,27.32
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,46.46,34.5
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,61.86,47.58
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,77.31,60.53
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,50.68,37.73
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,24.16,15.03
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,68.45,52.4
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,113.29,89.38
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,180.35,144.19
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,249.24,199.22
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,343.85,274.23
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,434.96,344.57
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,370.7,293.44
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,294.33,232.82
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,255.55,202.31
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,216.77,171.4
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,330.8,261.73
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,439.71,345.04
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,402.53,315.83
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,365.08,286.91
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,367.73,289.17
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,370.2,291.17
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,370.36,291.55
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,370.34,291.84
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,351.61,277.55
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,321.9,254.75
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,420.18,333.25
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,515.38,407.19
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,283.35,226.95
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,70.89,53.47
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,155.93,124.16
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,242.22,194.35
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,185.63,148.86
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,130.49,104.0
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,119.5,95.26
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,108.55,86.42
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,110.96,88.75
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,113.38,91.07
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,97.69,78.07
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,82.08,64.97
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,66.56,51.83
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,51.13,38.53
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,37.63,26.63
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,24.13,14.65
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,13.91,4.72
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.81,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,10.01,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,16.53,0.11
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,43.59,23.76
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,86.88,53.69
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,134.46,91.34
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,193.51,140.99
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,154.61,119.63
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,78.3,61.52
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,94.35,74.94
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,110.48,88.02
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,178.68,144.2
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,248.52,200.31
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,259.28,208.04
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,269.14,215.19
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,351.75,280.62
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,447.91,354.2
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,399.14,314.36
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,354.36,278.03
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,400.77,313.58
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,448.27,348.89
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,459.74,356.59
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,470.84,364.28
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,429.81,332.89
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,387.92,300.91
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,397.74,307.9
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,407.38,314.43
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,380.93,294.43
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,342.13,265.27
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,393.74,304.94
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,432.8,334.38
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,416.76,322.94
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,400.64,311.76
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,452.83,352.94
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,513.12,399.04
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,532.36,414.88
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,547.81,428.1
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,663.76,520.62
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,742.26,582.46
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,690.23,544.2
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,637.54,505.6
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,580.89,463.01
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,524.47,419.34
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,462.99,371.05
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,403.56,322.71
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,341.96,270.55
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,283.59,219.68
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,222.18,166.43
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,165.88,117.6
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,112.14,73.03
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,67.89,39.5
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,29.27,14.32
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,14.3,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,10.01,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,16.47,2.47
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,44.76,24.82
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,88.02,55.25
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,134.53,92.43
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,192.78,142.16
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,176.71,139.13
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,129.1,104.7
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,164.25,133.9
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,199.45,162.66
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,171.37,139.0
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,137.17,110.0
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,162.02,130.06
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,187.34,150.17
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,335.84,271.24
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,481.9,385.7
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,510.31,405.4
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,538.32,425.15
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,503.6,396.69
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,453.88,356.95
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,468.18,367.86
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,482.25,378.31
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,666.89,521.88
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,843.8,653.12
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,715.19,553.78
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,581.5,450.14
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,668.5,518.29
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,766.7,591.74
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,840.65,647.89
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,900.99,694.05
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,806.73,624.09
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,706.04,549.04
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,727.45,568.95
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,753.61,591.23
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,673.53,531.84
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,607.27,481.99
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,611.77,488.87
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,617.66,496.0
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,565.56,456.91
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,514.69,418.25
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,455.57,371.89
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,404.96,331.26
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,349.65,286.36
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,297.62,243.33
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,252.2,204.69
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,210.33,168.64
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,167.4,131.65
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,127.67,97.29
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,88.19,64.01
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,55.26,37.3
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,28.95,16.0
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,11.44,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,18.86,5.63
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,48.54,27.22
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,93.93,58.94
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,144.57,99.65
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,203.99,150.4
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,261.89,201.89
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,325.67,257.86
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,386.78,310.83
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,451.28,365.02
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,511.61,414.83
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,573.32,464.19
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,630.22,507.77
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,688.16,550.77
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,740.29,588.42
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,791.26,623.39
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,839.06,655.89
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,879.66,682.96
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,917.01,707.58
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,951.58,730.15
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,979.89,746.95
