Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,1004.91,761.5
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,1024.98,774.15
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,1041.51,784.55
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,1049.03,789.08
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,1052.76,791.31
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,1053.63,791.81
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,1050.79,790.02
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,1040.8,783.64
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,1027.22,775.05
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,1008.58,763.68
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,986.54,750.07
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,963.66,735.92
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,930.06,714.33
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,893.15,691.28
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,853.75,666.22
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,806.28,634.18
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,757.57,600.81
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,707.01,564.19
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,653.53,524.08
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,594.66,478.97
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,536.46,433.09
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,474.93,383.86
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,415.35,334.58
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,350.17,279.45
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,289.68,226.9
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,225.66,171.0
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,170.74,123.01
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,114.88,77.18
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,70.75,44.13
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,33.1,18.33
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,14.69,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,12.87,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,22.29,9.36
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,51.76,30.17
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,97.61,62.36
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,146.78,102.15
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,207.03,153.64
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,256.69,198.35
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,312.33,248.19
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,364.03,294.17
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,414.12,337.11
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,434.21,354.43
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,438.46,357.55
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,500.83,406.49
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,559.98,451.74
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,471.34,379.48
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,355.91,284.44
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,482.87,385.58
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,619.29,489.6
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,548.64,432.8
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,469.95,369.94
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,647.53,509.52
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,822.13,640.31
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,738.3,574.52
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,647.66,504.06
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,651.13,507.06
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,653.58,508.85
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,711.81,553.66
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,756.3,588.16
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,713.04,555.62
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,657.42,514.28
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,845.63,663.87
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,996.3,774.71
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,965.45,753.06
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,931.87,730.68
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,894.16,704.83
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,854.03,677.07
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,809.23,645.96
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,762.51,613.05
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,709.28,574.71
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,656.72,535.14
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,600.73,491.04
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,544.12,445.22
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,481.56,393.79
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,420.85,342.35
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,356.94,286.53
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,296.57,232.5
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,233.74,176.57
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,177.48,126.62
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,120.48,79.02
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,72.94,42.96
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,32.58,16.95
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,14.27,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,11.91,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,20.08,8.98
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,55.06,29.04
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,105.52,63.93
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,158.77,107.94
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,220.58,162.1
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,281.64,217.3
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,347.99,276.41
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,410.11,331.09
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,474.67,386.11
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,536.37,437.6
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,599.07,488.27
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,657.7,533.31
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,715.96,576.61
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,768.64,612.67
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,815.53,643.36
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,863.47,674.2
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,909.59,703.08
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,947.79,727.7
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,983.04,750.13
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,1012.63,767.59
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1038.86,782.74
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1058.66,795.1
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1074.72,805.1
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1085.41,812.2
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1092.19,816.91
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1091.46,816.33
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1086.77,813.35
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,1077.58,806.54
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,1064.48,797.3
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,1044.16,784.43
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,1020.2,769.23
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,991.34,751.18
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,959.18,730.83
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,920.76,705.69
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,879.61,678.49
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,833.55,647.59
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,785.46,614.9
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,732.42,579.03
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,680.83,542.36
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,621.53,496.85
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,562.12,450.01
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,499.12,399.59
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,437.38,348.45
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,372.18,292.4
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,309.3,236.88
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,244.64,179.9
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,185.74,127.77
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,126.25,78.24
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,76.64,41.16
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,32.35,15.01
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.62,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,8.1,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,12.39,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,21.25,10.44
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,57.32,30.01
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,107.42,64.49
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,159.91,107.16
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,220.7,159.22
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,280.77,212.35
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,345.83,268.85
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,407.53,321.3
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,471.9,374.13
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,532.68,422.0
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,594.35,468.73
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,652.26,511.34
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,709.65,552.24
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,761.88,586.46
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,808.28,615.58
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,854.35,644.59
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,898.4,671.83
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,935.88,695.1
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,970.49,716.37
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,1001.13,733.59
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,1028.65,748.72
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1048.19,760.21
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1064.03,769.53
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1075.0,776.74
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1082.11,781.72
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1081.82,781.42
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,1077.6,778.88
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,1068.47,773.43
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,1055.49,765.71
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,1035.76,753.86
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,1012.41,739.81
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,984.04,722.56
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,952.33,703.15
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,914.49,679.62
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,873.9,654.12
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,829.19,626.09
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,782.35,596.15
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,729.72,562.28
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,675.84,525.74
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,618.03,482.88
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,558.19,437.29
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,485.92,381.61
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,415.98,325.78
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,348.77,270.47
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,290.11,221.14
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,230.61,170.07
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,176.59,123.49
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,119.2,77.29
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,74.46,44.48
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,36.36,20.69
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,20.43,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,13.34,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,22.9,12.35
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,58.66,32.43
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,106.94,66.22
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,158.12,107.54
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,218.01,158.31
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,276.45,209.57
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,340.05,264.46
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,401.02,315.68
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,464.94,367.5
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,525.48,415.03
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,586.75,461.46
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,643.8,503.34
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,700.83,543.94
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,752.49,579.43
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,802.84,613.0
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,845.02,639.43
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,889.97,667.46
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,926.96,689.83
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,961.12,710.24
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,989.85,727.02
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,1015.3,741.7
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1035.37,753.66
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1051.85,763.47
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1061.63,767.69
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1067.62,769.71
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1067.78,768.92
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,1064.13,765.93
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,1055.12,759.11
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,1042.35,750.12
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,1022.99,737.02
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,1000.12,721.86
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,972.8,703.96
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,942.21,684.06
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,904.59,658.85
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,864.32,631.91
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,820.16,602.01
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,773.83,570.63
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,724.9,539.44
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,670.96,502.99
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,613.24,461.46
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,555.24,418.66
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,493.18,373.79
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,432.33,327.72
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,368.64,276.96
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,307.07,226.02
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,243.37,173.07
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,185.15,123.82
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,126.66,76.71
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,77.59,40.94
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,33.59,15.56
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.35,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,8.58,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,13.82,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,25.24,14.57
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,62.14,33.06
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,112.47,68.0
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,165.6,111.0
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,226.87,162.85
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,287.35,214.82
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,352.72,269.46
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,414.68,320.11
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,479.12,370.64
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,540.06,417.09
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,601.87,462.5
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,659.61,504.1
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,716.98,544.29
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,769.42,579.63
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,816.06,610.5
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,862.38,639.77
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,906.78,667.45
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,944.48,691.04
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,979.27,712.74
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,1008.48,729.5
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,1034.34,744.17
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1053.77,755.39
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1069.49,764.46
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1078.94,768.32
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1084.51,769.98
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1084.12,769.64
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,1079.84,767.13
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,1068.32,760.34
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,1053.1,751.47
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,1033.61,740.06
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,1010.59,726.55
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,978.88,707.59
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,944.34,686.83
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,907.09,665.47
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,867.25,642.14
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,823.95,615.6
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,774.05,584.12
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,721.28,550.28
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,667.6,513.45
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,608.67,470.96
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,549.47,426.88
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,481.76,375.7
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,414.51,322.72
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,349.66,269.93
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,292.99,222.66
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,232.97,172.02
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,176.95,124.4
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,122.13,79.66
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,76.3,45.26
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,36.06,19.64
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.73,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,12.22,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,26.71,16.29
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,64.4,35.92
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,114.42,71.26
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,166.74,113.49
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,228.59,165.9
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,288.0,217.71
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,352.17,272.28
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,414.72,324.21
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,480.58,376.79
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,541.55,424.52
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,603.32,471.2
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,659.71,511.47
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,715.35,549.81
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,767.79,582.4
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,814.41,610.04
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,857.58,635.65
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,897.95,659.04
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,934.67,681.06
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,968.56,701.15
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,995.46,715.41
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,1018.85,727.51
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,965.19,694.23
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,885.11,639.16
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,877.36,634.14
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,867.01,626.51
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,853.78,619.47
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,838.39,611.02
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,845.26,617.32
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,849.53,621.7
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,817.19,600.72
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,783.7,579.14
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,696.24,519.32
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,611.47,459.98
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,540.31,410.46
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,472.09,361.59
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,453.7,349.73
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,434.36,336.63
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,359.87,281.13
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,296.59,233.1
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,266.85,211.07
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,237.71,188.96
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,212.67,169.72
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,188.18,150.56
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,163.41,130.58
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,139.11,110.67
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,177.17,135.24
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,184.55,129.63
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,129.24,83.3
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,81.45,46.82
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,37.75,20.09
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.53,1.41
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,10.01,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,12.2,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,28.22,14.91
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,65.46,35.77
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,115.61,71.29
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,168.29,114.63
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,228.83,166.74
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,287.91,218.97
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,351.69,274.21
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,413.18,325.94
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,477.68,378.17
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,537.28,424.8
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,597.63,470.26
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,655.4,512.72
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,710.33,551.67
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,705.61,544.68
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,675.11,519.19
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,700.17,536.27
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,721.48,549.9
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,785.21,595.1
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,850.32,640.07
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,942.82,702.68
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,1022.08,751.96
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,916.6,680.43
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,773.26,575.57
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,853.19,634.28
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,923.86,683.77
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,912.15,674.8
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,898.02,665.19
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,980.35,726.39
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,1037.25,763.45
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,1018.04,750.83
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,995.39,736.94
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,966.27,719.44
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,934.18,699.91
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,896.41,677.14
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,861.48,656.09
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,816.11,626.3
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,768.81,594.87
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,716.27,558.82
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,662.78,519.66
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,605.76,477.22
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,548.45,433.25
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,412.11,327.27
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,300.19,238.97
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,304.24,239.68
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,286.24,218.76
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,227.27,167.91
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,175.84,123.86
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,122.86,79.92
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,76.26,44.32
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,36.18,19.37
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.48,2.72
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,10.2,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,20.42,10.77
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,36.53,25.17
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,52.65,39.33
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,70.77,54.93
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,89.06,70.37
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,108.61,86.61
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,128.69,103.08
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,148.32,119.01
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,168.41,135.15
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,195.66,156.97
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,228.16,182.76
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,186.7,148.47
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,148.39,116.73
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,202.22,160.04
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,257.33,203.39
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,373.12,293.72
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,496.26,385.98
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,457.97,355.33
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,426.34,330.33
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,353.27,274.62
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,270.9,210.91
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,306.61,238.73
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,342.57,266.07
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,357.25,276.53
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,360.52,278.48
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,382.14,294.91
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,403.59,311.1
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,362.06,279.86
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,310.63,240.97
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,303.37,235.77
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,296.05,230.4
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,388.42,302.67
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,469.79,364.98
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,500.52,389.24
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,518.24,403.99
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,469.19,367.26
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,421.76,331.63
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,321.61,254.65
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,228.97,181.65
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,253.16,202.21
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,269.13,215.62
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,299.34,241.1
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,315.45,253.54
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,260.56,208.02
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,210.78,166.54
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,171.16,132.87
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,133.96,101.03
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,97.37,70.04
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,64.06,42.91
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,36.91,23.05
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,18.44,4.9
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,11.12,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,22.28,12.37
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,39.21,27.41
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,56.25,42.38
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,76.07,59.51
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,96.27,76.74
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,116.88,93.98
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,138.29,111.74
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,119.11,95.47
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,98.9,78.24
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,179.19,145.1
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,261.69,212.47
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,378.32,307.76
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,508.8,411.6
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,359.74,291.43
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,191.58,152.22
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,171.95,136.21
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,152.22,119.93
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,125.69,98.32
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,99.23,76.64
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,201.53,160.28
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,306.14,243.9
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,409.12,325.5
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,503.94,399.21
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,674.67,534.5
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,822.97,649.0
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,855.5,672.51
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,876.09,687.97
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,786.51,618.63
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,707.68,556.66
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,858.84,679.06
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,985.12,772.86
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,961.14,755.28
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,927.0,731.39
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,897.47,711.21
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,858.69,684.15
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,728.64,586.31
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,598.52,482.87
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,474.65,384.61
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,351.09,284.47
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,478.01,391.81
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,553.98,453.61
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,417.19,341.52
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,304.76,248.98
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,188.53,152.96
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,89.35,71.05
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,74.34,58.52
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,59.42,45.78
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,83.69,58.09
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,82.73,49.58
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,41.07,23.65
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,21.31,7.79
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,12.87,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,13.17,0.2
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,33.09,17.94
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,71.6,39.75
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,122.42,76.79
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,174.97,121.24
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,234.23,173.4
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,292.41,225.85
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,354.93,281.24
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,414.6,332.68
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,475.82,383.57
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,534.65,431.69
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,593.98,478.74
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,547.59,439.15
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,461.77,367.82
