Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,625.85,498.75
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,800.26,628.22
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,840.98,653.17
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,884.66,680.99
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,740.97,574.61
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,547.95,423.61
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,784.49,608.16
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,1005.56,761.78
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,1024.04,771.32
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,1038.97,780.67
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,771.28,592.36
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,450.59,346.17
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,774.01,598.17
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,1047.96,787.06
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,888.23,675.05
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,705.21,537.96
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,702.26,538.75
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,697.58,537.01
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,825.23,638.95
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,918.72,708.22
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,882.39,684.55
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,848.88,663.64
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,802.08,631.87
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,753.9,598.69
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,630.15,504.78
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,510.72,411.06
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,535.19,433.04
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,537.44,435.46
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,477.16,386.41
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,418.47,337.42
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,355.36,283.12
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,296.87,231.66
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,236.71,178.86
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,180.84,129.89
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,127.34,85.1
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,82.68,50.96
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,42.1,24.84
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,21.24,8.55
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,12.87,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,16.85,3.58
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,38.87,23.6
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,75.13,46.21
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,123.36,81.88
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,176.04,125.3
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,236.6,177.41
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,295.1,229.8
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,358.46,285.71
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,420.31,338.85
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,485.78,393.4
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,545.28,441.52
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,605.24,488.41
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,662.09,531.65
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,718.92,573.6
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,770.22,609.66
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,820.08,643.59
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,864.61,672.2
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,901.19,694.82
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,937.02,718.74
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,970.01,740.61
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,996.79,758.6
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,1020.18,774.38
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,1039.04,787.95
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,1054.37,799.24
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,1060.13,804.16
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,1062.09,806.66
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,994.14,761.85
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,904.18,695.0
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,974.47,752.83
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,1030.22,794.32
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,1010.51,783.35
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,987.59,770.46
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,953.47,747.93
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,922.06,727.19
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,884.58,702.59
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,844.93,676.11
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,802.35,645.85
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,757.58,612.9
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,705.44,574.08
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,652.71,533.89
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,600.1,492.23
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,546.08,448.29
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,485.11,397.17
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,425.92,346.31
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,363.63,291.94
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,304.89,239.56
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,243.51,185.29
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,186.36,134.88
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,131.38,89.07
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,86.16,54.61
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,44.95,27.5
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,23.85,11.22
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,13.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,12.52,2.26
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,35.28,18.02
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,78.51,42.06
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,133.41,82.85
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,189.23,130.95
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,253.03,188.21
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,315.04,245.33
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,380.85,304.85
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,443.26,359.8
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,507.37,414.34
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,567.6,463.94
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,628.81,512.6
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,686.06,556.62
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,742.39,597.58
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,793.83,633.78
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,843.46,668.15
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,887.09,696.73
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,927.97,723.0
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,964.25,747.16
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,997.43,769.05
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,1024.97,787.0
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,1048.97,802.56
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,1067.85,814.68
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1082.93,824.34
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1091.16,827.94
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1095.44,829.06
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1094.71,828.12
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,1090.06,824.73
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,1078.11,816.98
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,1062.43,806.87
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,1042.42,793.57
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,1018.84,777.93
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,989.53,758.78
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,957.06,737.43
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,919.27,712.57
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,878.78,685.61
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,833.02,654.6
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,785.3,621.79
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,733.07,585.18
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,682.08,547.39
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,623.5,502.1
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,564.9,455.52
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,502.54,405.26
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,441.39,354.26
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,376.23,298.49
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,314.89,244.35
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,251.97,188.21
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,194.34,136.68
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,135.92,87.33
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,86.97,50.08
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,42.77,23.43
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.2,9.9
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,12.87,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,7.63,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,20.72,8.58
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,38.31,24.38
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,69.55,46.83
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,106.8,76.25
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,145.84,109.67
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,187.9,146.22
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,230.58,183.31
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,276.72,222.98
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,367.3,296.84
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,477.68,385.74
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,474.45,383.21
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,447.43,360.59
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,498.66,399.55
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,551.74,438.33
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,621.12,490.47
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,688.34,540.0
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,682.99,532.26
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,661.58,513.48
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,677.28,524.37
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,690.71,533.24
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,685.84,527.95
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,667.75,513.45
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,745.3,571.85
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,822.38,628.26
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,819.73,625.89
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,824.4,629.11
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,937.52,714.87
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,1029.68,779.57
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,1025.2,777.2
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,1016.83,773.17
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,997.06,760.65
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,974.06,746.02
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,948.8,730.17
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,920.24,711.92
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,883.14,688.51
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,843.69,663.16
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,798.46,632.05
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,751.82,599.55
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,700.69,562.09
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,649.87,523.53
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,594.26,480.44
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,538.43,435.97
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,478.3,387.42
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,419.83,338.7
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,322.22,257.86
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,244.85,193.86
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,196.1,151.93
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,154.49,116.12
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,112.75,81.06
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,76.3,51.98
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,43.97,28.6
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,23.1,11.82
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,9.53,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,19.96,8.79
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,40.18,23.16
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,79.43,47.11
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,129.04,84.18
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,180.74,128.13
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,238.92,179.29
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,238.86,189.2
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,207.56,168.54
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,259.41,211.61
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,317.01,259.07
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,333.31,272.13
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,345.38,281.22
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,324.61,263.58
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,304.23,245.87
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,446.76,362.54
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,602.75,485.96
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,628.78,504.49
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,652.94,522.0
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,812.23,649.33
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,969.32,765.19
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,996.61,783.33
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,1020.5,799.91
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,1030.61,806.39
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,1045.97,816.79
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,904.07,711.54
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,733.16,575.82
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,798.49,628.4
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,871.56,684.48
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,963.48,756.19
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,1039.89,809.36
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,1020.22,795.49
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,997.22,779.97
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,968.45,760.36
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,936.63,738.56
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,898.17,711.55
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,857.36,682.72
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,812.6,650.79
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,766.03,617.28
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,713.62,577.82
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,661.43,537.11
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,605.05,492.61
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,548.45,446.83
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,487.3,396.19
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,427.78,345.57
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,366.76,292.5
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,308.06,240.14
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,246.54,185.67
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,190.64,136.11
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,135.64,89.36
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,88.57,52.93
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,44.28,25.21
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.72,11.97
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,13.82,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,11.44,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,19.93,9.46
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,41.2,22.92
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,81.32,46.6
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,132.58,84.98
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,185.59,129.94
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,246.09,183.17
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,304.81,235.88
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,368.36,291.59
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,429.24,343.76
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,492.3,395.92
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,551.16,443.71
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,610.55,490.33
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,666.32,531.97
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,718.71,569.3
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,769.06,603.77
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,817.81,636.53
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,862.96,665.02
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,906.21,691.7
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,942.42,714.49
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,975.66,735.11
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,1002.16,750.26
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,1025.09,763.05
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,1044.26,775.43
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,1059.78,785.56
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1067.64,789.92
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1071.67,791.96
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,1071.32,792.24
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,1067.17,790.21
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,1058.22,785.68
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,1045.51,778.78
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,1026.73,768.89
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,1004.44,756.68
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,975.19,738.72
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,942.95,718.6
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,906.21,696.49
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,866.82,672.16
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,820.0,640.87
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,775.4,610.77
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,724.29,576.25
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,672.02,538.22
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,613.64,493.32
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,555.74,447.49
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,494.62,398.41
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,434.84,348.74
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,371.49,294.26
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,311.54,241.35
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,249.99,187.04
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,193.79,137.3
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,137.52,90.27
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,90.58,54.61
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,46.15,26.71
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,24.3,13.58
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,14.77,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,10.48,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,25.45,14.3
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,47.51,30.43
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,81.24,55.23
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,115.08,83.59
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,153.87,115.26
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,202.14,156.26
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,271.15,213.88
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,356.97,285.74
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,415.2,335.26
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,476.17,385.69
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,533.5,432.48
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,591.91,478.86
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,646.12,519.89
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,700.04,559.58
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,749.07,595.49
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,794.71,627.09
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,841.33,658.87
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,886.85,689.49
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,923.07,712.9
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,956.63,734.4
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,984.41,751.86
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,1000.72,761.54
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,1019.27,774.35
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,1034.45,784.95
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,1044.19,790.97
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,1050.41,794.73
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,1050.53,795.58
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,1047.07,794.17
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,1035.08,787.07
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,1028.8,784.02
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,1009.18,771.83
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,986.24,757.45
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,957.81,737.83
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,926.46,716.14
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,889.68,691.61
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,850.51,665.25
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,806.83,635.47
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,761.29,603.97
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,710.57,568.06
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,658.91,529.83
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,604.43,487.58
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,548.93,443.38
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,488.98,395.02
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,430.45,346.26
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,369.99,293.96
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,311.94,242.44
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,250.88,188.6
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,195.25,139.45
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,140.1,92.91
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,92.88,56.45
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,48.12,28.21
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.88,15.17
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.67,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,13.34,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,20.52,10.75
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,43.38,22.72
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,86.35,47.77
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,139.81,88.13
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,195.09,135.6
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,258.15,191.53
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,318.14,246.08
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,381.72,302.81
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,443.34,356.18
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,506.68,409.2
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,566.19,458.19
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,624.36,504.71
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,679.71,546.72
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,734.18,585.81
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,783.95,620.51
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,831.93,653.43
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,876.82,682.45
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,919.57,709.5
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,954.84,732.37
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,987.02,752.99
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,1014.0,768.9
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,1037.51,782.44
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,1055.47,793.35
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,1069.68,801.86
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1078.08,805.52
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1082.6,806.76
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,1081.7,805.68
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,1076.91,802.21
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,1064.93,794.14
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,1049.27,783.81
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,1029.31,770.75
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,1005.82,755.42
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,977.93,736.22
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,946.79,714.87
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,909.52,690.3
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,869.55,663.79
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,824.47,633.84
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,777.29,602.08
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,726.64,568.0
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,674.64,531.27
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,617.7,488.0
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,561.6,444.16
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,500.72,395.27
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,440.74,345.64
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,377.81,292.44
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,317.61,240.08
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,254.66,185.28
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,197.47,135.11
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,139.57,86.94
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,89.85,49.45
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,44.42,22.76
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.22,12.22
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,10.98,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,7.15,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,11.83,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,21.77,11.98
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,45.24,24.21
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,87.08,48.69
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,139.35,87.7
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,193.55,133.47
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,253.8,185.69
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,312.98,237.39
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,376.78,291.62
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,436.9,341.54
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,498.68,390.98
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,556.9,436.58
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,615.47,480.93
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,670.63,520.42
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,722.17,555.62
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,771.38,586.31
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,818.96,615.14
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,862.15,641.09
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,902.99,665.12
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,937.99,684.71
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,970.08,702.09
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,997.23,715.68
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,1021.04,727.06
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,1039.38,736.41
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,1054.14,743.64
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1062.73,745.78
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1067.58,745.82
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,1067.15,744.27
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,1062.97,740.66
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,1053.02,735.02
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,1039.4,727.34
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,1019.72,718.68
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,996.59,707.9
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,968.33,693.54
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,936.98,676.98
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,899.89,657.63
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,860.18,636.05
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,815.9,610.26
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,769.73,582.38
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,718.99,550.57
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,669.37,517.12
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,612.34,475.68
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,555.31,432.86
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,495.03,386.63
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,435.83,339.47
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,372.43,287.01
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,312.64,235.89
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,251.54,183.57
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,195.3,134.94
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,138.74,88.07
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,90.35,51.5
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,46.28,25.04
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,23.96,13.93
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.79,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.81,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,7.41,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,22.29,12.81
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,36.7,25.4
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,55.42,41.86
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,74.67,58.62
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,95.3,75.91
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,117.05,93.91
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,124.0,99.64
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,129.77,104.1
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,146.44,117.28
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,163.49,130.58
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,237.58,190.18
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,314.3,250.23
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,391.98,309.72
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,470.99,368.66
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,426.56,332.72
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,367.18,285.73
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,521.4,403.74
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,687.26,522.31
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,826.36,622.35
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,954.13,705.74
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,980.44,719.76
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,1003.48,733.08
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,1021.13,743.5
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,1035.36,751.88
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,1042.58,756.93
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,1046.18,759.9
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,999.7,731.16
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,931.9,683.8
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,814.67,602.84
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,698.2,520.17
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,785.08,587.15
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,864.43,645.92
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,805.55,605.13
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,747.22,565.45
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,717.88,546.71
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,686.97,526.27
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,689.67,531.65
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,686.62,532.21
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,628.25,490.93
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,573.59,451.68
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,518.15,409.83
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,465.05,368.83
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,406.05,323.08
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,350.78,279.17
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,312.71,247.41
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,270.62,210.6
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,218.19,166.37
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,172.65,128.41
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,127.17,90.67
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,87.88,59.85
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,52.36,34.85
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,29.35,18.71
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,15.07,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,9.27,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,25.3,15.45
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,40.94,28.88
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,60.94,46.06
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,82.47,64.31
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,106.0,84.06
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,131.31,105.18
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,162.1,130.66
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,194.85,157.54
