Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,233.14,188.34
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,277.25,223.35
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,339.64,273.12
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,408.23,327.07
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,405.37,322.85
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,396.56,313.98
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,438.14,345.41
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,480.92,376.99
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,532.76,414.76
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,586.49,453.12
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,646.24,495.51
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,698.95,532.08
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,702.23,531.19
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,703.32,529.25
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,653.06,491.51
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,610.29,459.07
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,638.07,478.69
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,665.25,496.94
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,745.22,553.96
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,812.59,600.66
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,848.4,625.12
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,872.77,642.48
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,841.72,622.61
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,809.16,602.21
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,763.22,571.29
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,711.13,535.89
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,719.69,546.03
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,715.32,546.5
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,569.39,439.97
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,437.56,340.4
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,358.45,281.83
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,289.93,229.42
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,264.9,210.64
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,240.17,191.62
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,246.23,197.64
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,250.78,201.77
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,232.42,186.37
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,210.29,166.99
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,173.16,136.1
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,139.3,107.96
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,105.93,80.01
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,75.57,55.09
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,48.91,34.18
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,29.35,18.82
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,15.18,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.34,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.48,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,19.49,10.77
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,32.52,21.93
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,48.86,36.37
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,65.42,50.88
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,84.4,67.12
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,103.57,83.19
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,87.38,69.26
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,70.74,54.95
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,166.68,135.07
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,268.6,217.88
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,319.5,258.13
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,369.89,297.57
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,437.21,349.55
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,516.45,409.12
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,552.16,434.15
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,587.24,458.48
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,629.41,487.4
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,671.97,515.9
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,643.87,492.31
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,601.08,458.86
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,555.77,424.86
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,497.2,380.85
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,481.42,369.44
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,464.96,357.13
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,538.61,412.79
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,623.54,474.74
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,665.72,506.06
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,706.72,536.72
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,675.46,514.38
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,643.7,492.06
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,669.89,513.29
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,703.03,538.71
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,695.54,533.68
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,685.86,527.4
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,654.92,506.1
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,623.25,484.17
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,615.1,480.75
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,602.54,473.62
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,541.77,428.8
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,484.09,385.71
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,428.78,343.24
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,372.37,299.19
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,283.47,228.2
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,201.8,162.34
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,193.7,155.87
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,184.12,147.33
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,151.69,120.46
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,122.7,96.29
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,95.24,73.19
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,69.75,51.91
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,47.36,33.7
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,29.08,18.85
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,14.85,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,7.63,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,14.85,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,30.68,20.33
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,51.1,35.68
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,79.26,57.53
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,111.67,83.85
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,145.03,111.41
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,183.63,143.78
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,232.11,184.26
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,286.85,229.85
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,322.74,260.18
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,356.12,287.47
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,382.26,307.95
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,400.0,321.16
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,434.33,346.71
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,468.31,371.35
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,534.55,421.43
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,598.23,468.53
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,618.27,481.54
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,636.03,493.06
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,585.36,453.38
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,537.57,415.62
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,641.56,493.81
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,759.16,577.75
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,546.35,421.58
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,318.51,247.11
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,339.87,263.94
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,361.21,279.62
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,470.01,362.28
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,567.94,434.36
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,562.49,430.11
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,566.99,433.7
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,414.75,320.77
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,268.66,208.86
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,338.26,263.59
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,399.68,310.51
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,450.9,351.35
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,506.14,394.71
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,559.1,437.43
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,594.64,466.57
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,483.18,380.97
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,377.02,298.4
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,308.4,245.39
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,249.06,198.63
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,283.76,227.91
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,306.49,245.84
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,312.92,248.29
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,298.89,231.47
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,242.05,182.62
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,190.53,138.35
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,139.28,95.88
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,95.75,62.36
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,55.78,35.84
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,33.23,22.51
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,17.11,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,9.05,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,17.49,1.07
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,33.34,22.86
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,55.7,38.86
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,86.07,61.53
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,123.18,91.22
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,159.8,121.4
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,202.3,157.34
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,223.48,178.53
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,233.25,188.48
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,229.46,185.61
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,222.02,178.94
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,208.42,167.46
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,195.7,156.56
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,195.86,156.31
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,195.83,155.87
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,188.36,149.52
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,180.77,143.15
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,185.71,146.68
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,190.72,150.21
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,161.15,126.31
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,131.46,102.26
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,194.96,153.26
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,259.33,203.63
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,272.27,213.26
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,285.2,223.09
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,361.45,281.03
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,429.82,331.37
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,321.19,249.34
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,207.78,162.0
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,168.15,130.98
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,128.8,99.51
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,126.84,98.1
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,124.88,96.61
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,211.87,166.41
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,299.25,234.55
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,369.06,288.52
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,429.02,333.95
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,404.14,315.37
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,379.29,297.3
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,356.15,280.12
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,332.85,262.67
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,275.62,218.4
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,218.14,173.4
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,249.92,199.77
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,273.7,218.23
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,168.22,133.78
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,70.73,54.48
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,59.99,45.81
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,49.26,36.81
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,39.47,28.38
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,29.7,19.84
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,20.86,12.06
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,12.04,4.65
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,6.01,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,9.05,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,17.55,2.73
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,33.05,22.65
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,54.19,38.05
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,83.46,60.52
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,117.44,87.95
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,152.54,116.96
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,192.56,150.73
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,164.66,131.74
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,119.98,96.31
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,217.88,176.64
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,324.1,261.79
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,216.88,175.2
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,93.27,72.54
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,119.64,94.26
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,146.16,115.67
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,145.2,114.57
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,144.28,113.59
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,129.28,101.0
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,114.26,88.47
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,98.26,75.36
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,82.29,62.26
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,98.84,75.69
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,115.45,89.06
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,102.24,78.28
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,89.04,67.55
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,91.9,69.86
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,94.75,72.16
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,91.92,69.85
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,89.07,67.55
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,88.57,67.18
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,88.07,66.8
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,147.83,115.31
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,207.85,163.11
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,177.01,138.51
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,146.47,114.21
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,181.26,142.4
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,215.92,170.09
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,167.48,131.59
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,119.75,93.29
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,223.99,178.48
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,322.77,256.42
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,275.21,218.9
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,229.76,183.3
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,200.22,160.11
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,174.58,139.75
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,120.98,96.17
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,68.87,53.02
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,58.59,44.61
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,48.33,36.0
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,38.54,27.57
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,28.77,19.04
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,20.4,11.68
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,12.04,4.69
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,6.01,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,10.96,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,19.12,4.9
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,30.22,20.37
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,56.86,35.13
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,95.03,60.01
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,142.29,96.42
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,136.31,102.19
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,101.72,81.1
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,105.34,83.99
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,108.84,86.62
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,139.5,111.72
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,170.89,136.99
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,174.74,139.56
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,178.33,141.98
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,182.87,144.98
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,187.43,148.0
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,183.16,144.24
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,178.81,140.51
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,225.78,177.25
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,273.46,213.63
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,292.88,228.06
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,312.41,242.63
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,333.47,258.52
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,364.38,281.75
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,313.07,242.68
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,271.46,210.95
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,357.04,276.26
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,435.44,334.02
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,345.11,266.17
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,248.31,192.47
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,252.52,196.24
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,256.64,199.6
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,261.64,203.63
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,266.55,207.63
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,298.79,232.88
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,338.95,263.96
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,356.63,278.56
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,373.39,292.6
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,370.85,291.45
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,367.35,289.63
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,363.17,287.4
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,357.21,283.67
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,326.7,260.38
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,296.47,237.08
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,237.11,190.23
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,180.1,144.65
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,155.71,125.06
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,132.16,105.92
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,112.64,90.11
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,93.82,74.66
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,109.95,77.8
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,96.68,56.44
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,52.57,29.08
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,27.72,18.15
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,13.47,1.89
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,12.39,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,21.47,7.46
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,33.0,22.98
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,60.84,38.48
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,100.32,64.57
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,149.25,102.65
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,136.09,102.72
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,93.52,74.83
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,106.26,85.48
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,119.02,95.93
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,145.77,117.69
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,173.25,139.7
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,209.24,168.66
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,250.28,201.26
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,271.49,217.09
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,292.86,232.9
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,332.28,263.29
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,372.76,294.04
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,474.36,371.47
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,573.71,444.42
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,655.93,504.09
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,733.44,559.18
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,731.77,554.63
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,727.38,549.0
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,796.13,598.99
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,874.39,653.47
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,889.81,663.45
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,903.08,672.76
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,880.93,657.85
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,856.65,641.82
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,953.1,713.98
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,1025.27,760.27
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,1006.62,747.7
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,984.65,734.08
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,957.1,717.41
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,926.54,698.67
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,890.91,675.82
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,852.73,651.08
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,753.57,582.88
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,653.42,508.7
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,669.75,525.57
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,666.63,526.52
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,552.69,438.43
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,451.89,359.46
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,399.78,318.77
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,346.34,275.85
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,341.93,269.36
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,318.88,244.73
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,258.91,192.51
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,203.65,144.14
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,148.31,97.99
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,101.33,61.98
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,56.46,33.32
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,31.02,21.07
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.59,3.9
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,11.91,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,19.63,7.19
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,30.15,20.47
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,58.66,34.66
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,100.64,61.92
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,150.61,100.67
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,158.19,118.56
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,137.6,109.93
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,190.2,152.01
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,249.96,199.57
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,358.31,284.36
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,493.26,387.89
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,550.27,430.54
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,607.25,472.12
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,661.08,509.49
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,714.56,545.2
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,763.01,575.54
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,809.99,604.12
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,849.47,627.25
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,885.97,648.19
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,921.14,670.29
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,953.65,690.65
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,973.64,702.84
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,997.82,717.85
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,1016.0,729.41
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,1030.83,739.05
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,1040.8,746.81
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,1047.3,752.55
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,1047.25,754.3
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,1043.65,753.95
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,1035.53,749.38
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,1023.84,742.6
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,1005.28,734.25
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,983.41,723.69
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,956.83,708.53
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,927.15,691.17
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,891.13,668.82
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,852.59,644.55
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,810.36,617.84
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,769.54,591.66
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,719.26,558.89
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,667.83,522.72
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,613.29,482.12
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,558.36,439.95
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,499.22,393.95
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,441.1,347.07
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,379.96,296.21
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,321.82,246.15
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,261.53,193.52
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,205.68,144.4
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,150.2,97.3
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,101.51,59.36
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,56.05,31.1
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,29.34,19.52
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,18.42,6.31
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.53,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,11.44,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,19.24,7.68
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,28.24,18.98
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,58.66,32.71
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,81.14,54.89
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,77.91,61.62
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,96.42,77.2
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,115.48,92.95
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,161.43,130.17
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,212.12,171.04
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,306.09,246.04
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,419.22,335.2
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,481.27,383.87
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,552.68,438.86
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,593.79,467.75
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,628.97,491.54
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,723.65,561.67
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,818.3,626.23
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,859.77,651.11
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,898.74,674.55
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,933.46,696.18
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,965.39,715.88
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,991.95,731.45
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,1015.34,745.01
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,1032.99,756.34
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,1047.18,765.62
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,1056.33,771.84
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,1061.92,775.95
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,912.04,676.71
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,736.6,549.25
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,901.12,673.71
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,1033.87,761.95
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,1014.99,750.67
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,992.71,738.9
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,964.89,722.01
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,934.06,703.04
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,897.6,679.63
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,858.58,654.33
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,815.22,625.79
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,769.92,595.57
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,723.36,564.8
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,672.29,528.31
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,616.9,486.82
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,561.14,443.83
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,502.21,397.61
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,444.22,350.54
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,382.6,298.54
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,323.94,247.51
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,263.53,194.8
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,207.46,145.47
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,151.19,97.66
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,101.64,58.93
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,56.14,30.72
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,29.21,19.58
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.79,7.26
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,10.48,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,6.67,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,12.98,3.72
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,27.4,18.29
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,41.44,29.76
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,58.67,44.94
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,76.17,60.17
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,94.63,75.78
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,113.43,91.39
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,141.52,114.51
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,172.58,139.96
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,208.28,168.7
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,245.96,198.66
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,319.59,257.85
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,396.95,318.98
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,484.61,387.46
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,583.37,462.63
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,689.3,543.94
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,802.82,626.36
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,773.26,599.53
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,722.97,556.89
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,838.03,643.51
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,947.19,716.61
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,973.03,730.67
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,995.82,743.54
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,1013.5,754.46
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,1027.83,763.29
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,1035.75,768.07
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,1040.18,770.75
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,973.18,726.46
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,885.92,661.78
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,952.78,714.53
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,1006.0,751.21
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,986.56,738.78
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,964.02,725.07
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,936.15,707.74
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,905.55,688.48
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,870.21,666.65
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,832.64,643.03
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,791.25,615.62
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,747.95,586.46
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,699.93,551.9
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,649.6,514.82
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,596.8,475.0
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,543.57,433.67
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,462.04,369.64
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,387.02,309.5
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,335.6,266.17
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,285.01,222.21
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,233.63,178.03
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,187.94,138.81
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,140.79,98.73
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,98.58,64.91
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,59.87,38.42
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,33.99,23.84
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,22.31,10.31
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,9.53,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,12.39,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,21.54,10.4
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,35.64,25.53
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,61.21,41.06
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,95.84,66.57
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,135.29,98.64
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,174.27,131.74
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,219.23,170.75
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,243.01,194.79
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,256.26,208.12
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,261.02,212.4
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,256.25,207.9
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,273.53,221.49
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,289.96,234.09
