Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,276.76,222.3
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,257.0,205.31
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,314.39,250.8
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,368.81,293.1
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,354.67,280.65
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,339.43,267.61
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,414.86,326.32
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,492.23,385.11
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,504.92,393.43
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,517.31,401.83
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,657.38,509.75
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,800.21,615.66
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,798.51,612.92
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,794.92,609.87
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,751.44,577.35
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,696.88,536.91
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,776.4,598.96
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,850.57,655.44
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,637.53,496.32
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,420.79,328.37
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,550.34,431.81
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,671.7,525.08
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,639.32,501.65
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,606.56,478.51
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,605.94,480.44
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,600.09,478.0
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,568.56,454.67
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,539.96,433.21
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,474.28,381.84
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,417.39,336.68
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,451.29,364.83
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,455.7,365.9
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,395.01,312.75
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,335.79,259.66
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,274.32,204.46
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,216.53,152.12
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,158.67,101.59
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,104.89,58.56
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,56.3,28.35
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,26.26,17.29
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.11,7.81
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,11.44,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,11.91,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,19.87,9.48
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,26.99,17.95
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,59.12,31.17
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,103.78,59.64
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,156.69,101.43
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,182.61,135.26
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,180.12,142.44
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,211.53,169.44
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,242.73,195.58
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,252.9,203.79
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,255.64,205.28
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,270.0,216.23
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,283.24,225.99
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,290.93,230.89
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,297.75,235.01
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,341.84,268.94
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,387.26,303.26
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,393.05,306.14
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,398.16,308.7
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,464.48,358.83
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,541.44,415.41
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,520.69,399.07
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,507.45,388.74
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,548.1,419.05
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,599.06,456.07
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,503.32,384.62
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,416.91,319.41
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,521.38,398.91
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,635.63,482.21
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,625.81,474.72
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,615.24,467.6
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,659.69,502.27
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,709.74,540.01
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,619.04,473.66
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,540.13,415.24
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,425.01,330.32
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,321.91,251.76
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,382.66,300.89
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,445.04,349.84
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,362.16,285.77
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,289.49,229.04
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,221.34,175.51
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,159.96,126.39
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,232.36,186.48
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,288.67,231.67
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,194.58,155.61
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,113.08,89.74
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,97.14,76.9
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,81.29,63.81
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,107.31,75.53
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,105.51,63.73
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,61.19,35.46
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,32.39,22.48
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,21.52,10.63
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,12.39,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,13.82,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,22.7,12.0
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,31.91,22.29
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,63.6,37.35
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,105.22,64.31
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,155.63,103.55
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,186.91,138.02
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,200.9,156.33
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,235.05,186.08
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,265.74,212.08
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,370.58,294.91
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,502.21,397.56
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,559.1,441.02
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,616.31,483.72
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,670.32,522.72
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,721.44,558.03
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,769.15,590.2
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,815.22,620.9
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,858.6,648.25
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,900.13,674.03
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,934.67,697.42
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,966.3,718.93
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,993.4,737.47
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,1017.24,753.95
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,1034.73,765.79
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,1048.68,775.47
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,1057.02,782.7
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,1061.68,787.58
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,1060.62,787.33
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,1055.88,784.83
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,1046.95,780.59
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,1034.36,773.96
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,1016.28,762.87
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,994.75,749.52
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,966.65,732.06
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,935.49,712.42
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,900.01,689.32
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,861.86,664.18
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,818.76,635.27
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,773.58,604.56
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,724.44,571.62
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,673.97,535.71
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,620.3,494.59
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,564.64,450.8
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,505.99,403.96
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,448.02,356.09
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,387.01,303.74
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,328.4,252.09
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,267.17,198.07
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,211.25,148.24
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,154.99,100.31
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,105.76,61.73
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,59.82,32.67
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,30.55,20.93
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,20.66,10.3
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,12.39,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,13.82,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,22.65,12.25
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,32.64,22.97
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,63.26,37.73
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,105.24,65.51
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,154.68,104.03
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,205.21,146.94
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,262.01,196.16
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,317.52,244.72
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,376.42,294.98
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,434.06,343.07
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,494.73,392.03
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,550.94,436.69
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,607.57,480.38
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,660.48,519.2
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,712.99,556.57
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,760.79,587.9
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,803.28,614.95
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,846.47,642.09
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,887.97,667.66
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,922.68,689.64
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,954.61,709.7
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,980.72,725.06
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,1003.63,738.34
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,1021.76,749.97
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,1036.43,759.5
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,1044.59,764.95
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,1049.15,768.27
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,1049.11,768.76
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,1045.46,767.08
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,1036.22,762.42
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,1023.43,755.53
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,1005.21,744.64
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,983.65,731.58
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,956.44,714.76
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,926.18,695.83
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,890.86,674.26
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,852.96,650.71
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,809.44,622.02
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,764.21,591.78
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,717.57,560.92
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,666.69,524.56
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,610.97,482.46
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,555.62,439.48
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,497.55,393.85
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,439.52,346.74
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,379.7,296.21
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,322.62,246.7
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,263.89,195.67
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,209.46,148.0
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,155.16,102.31
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,107.86,65.45
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,63.67,37.13
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,33.88,23.76
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,22.66,12.12
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,13.34,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,10.58,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,21.44,11.35
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,28.94,19.51
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,62.76,33.45
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,107.33,61.74
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,159.96,102.66
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,214.32,149.2
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,275.39,202.35
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,333.05,252.85
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,393.57,304.5
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,452.68,353.75
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,513.18,402.49
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,570.3,447.63
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,626.24,490.58
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,679.79,529.8
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,732.43,566.38
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,780.38,598.28
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,826.54,628.46
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,868.93,654.78
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,908.96,679.14
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,943.73,700.58
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,975.57,719.92
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,1000.96,734.08
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,1022.98,746.05
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,1041.05,756.36
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,1055.55,764.45
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,1062.92,766.62
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,1066.59,766.61
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,1066.06,765.58
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,1061.83,762.37
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,1051.44,756.11
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,1037.44,747.74
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,1018.93,736.61
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,996.99,723.38
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,968.97,706.27
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,937.91,687.19
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,902.09,665.42
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,863.65,641.68
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,820.69,614.58
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,775.67,585.7
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,726.18,554.3
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,675.37,519.89
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,621.96,480.74
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,566.47,438.88
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,508.38,394.31
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,450.96,348.65
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,390.18,298.96
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,331.74,249.54
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,269.93,196.41
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,213.47,147.29
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,157.26,100.33
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,107.95,62.26
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,61.81,33.27
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,31.22,21.22
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,21.86,11.57
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.83,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,7.15,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,11.41,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,22.62,12.57
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,32.02,22.32
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,64.81,36.87
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,106.92,64.12
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,157.14,103.34
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,209.03,147.56
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,266.05,196.85
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,321.98,245.02
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,380.95,294.18
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,438.99,341.1
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,497.27,386.34
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,552.86,428.2
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,608.74,468.75
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,660.33,505.33
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,710.9,540.15
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,757.65,571.79
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,799.01,599.42
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,840.64,625.92
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,880.33,650.87
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,914.05,673.0
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,945.02,693.36
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,969.84,708.42
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,991.42,721.44
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,1009.17,732.77
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,1023.55,742.08
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,1032.53,748.08
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,1038.02,752.04
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,1037.01,752.0
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,1032.47,749.9
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,1022.96,744.72
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,1010.01,737.47
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,992.23,728.54
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,971.19,717.49
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,943.8,701.34
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,913.57,683.17
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,879.19,662.82
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,842.32,640.48
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,803.25,615.1
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,758.02,585.05
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,709.85,552.95
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,660.55,517.8
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,607.57,478.21
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,554.04,437.01
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,497.11,392.5
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,440.03,346.38
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,381.94,297.35
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,325.38,248.22
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,266.81,197.29
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,212.19,149.34
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,157.42,103.02
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,109.22,65.21
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,64.15,36.27
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,33.88,23.86
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,23.0,12.85
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.61,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,7.63,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,13.87,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,27.05,16.52
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,39.88,29.53
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,66.33,43.76
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,103.15,70.42
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,145.36,104.71
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,187.86,140.52
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,236.59,182.69
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,278.76,221.11
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,317.54,255.21
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,386.13,311.61
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,470.91,380.47
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,525.3,424.57
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,579.42,467.29
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,658.64,528.21
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,741.85,589.83
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,790.23,622.73
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,836.83,653.97
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,876.27,678.33
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,912.7,700.13
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,946.41,722.51
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,977.21,742.85
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,1003.96,759.01
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,1027.51,772.99
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,1044.8,784.29
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,1058.6,793.4
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,1067.84,799.61
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,1073.49,803.58
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,1073.48,803.94
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,1069.82,802.03
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,1061.51,797.54
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,1049.47,790.66
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,1030.5,779.49
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,1008.1,765.99
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,980.1,748.55
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,949.05,729.09
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,859.01,668.75
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,763.83,599.24
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,728.57,575.3
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,693.02,550.21
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,695.24,556.18
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,683.11,550.34
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,567.44,459.08
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,465.15,376.96
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,425.79,345.87
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,383.56,311.0
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,275.32,222.23
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,188.87,152.49
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,160.8,129.23
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,133.95,106.72
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,108.06,84.74
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,83.53,64.02
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,61.01,45.51
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,41.18,30.6
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,26.08,15.74
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,10.2,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,5.24,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,13.0,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,25.8,15.75
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,34.64,25.06
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,68.36,39.54
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,112.18,68.51
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,164.22,110.24
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,197.02,147.08
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,212.31,167.38
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,253.9,204.05
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,296.31,240.73
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,394.69,321.4
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,513.58,418.66
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,570.23,465.45
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,627.05,511.28
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,679.95,551.95
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,731.71,590.44
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,776.9,622.72
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,822.97,655.32
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,777.24,617.78
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,696.09,550.34
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,837.45,662.34
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,969.64,756.86
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,995.09,772.09
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,1017.2,785.73
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,931.01,723.58
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,812.23,630.14
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,816.96,634.26
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,819.85,636.4
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,952.34,740.17
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,1056.34,813.07
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,1045.23,805.3
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,1030.7,796.08
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,762.6,600.43
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,469.46,368.08
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,524.47,412.83
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,567.63,447.12
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,583.12,461.67
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,601.62,478.42
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,604.77,483.1
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,602.38,483.37
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,556.19,447.77
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,510.75,412.5
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,470.08,380.87
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,429.15,348.4
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,376.96,306.58
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,327.68,266.48
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,294.43,238.11
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,258.66,206.58
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,246.33,190.52
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,217.08,157.47
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,162.13,109.98
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,114.49,71.92
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,68.7,41.34
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.65,27.68
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,26.55,16.42
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,15.87,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,25.68,15.74
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,42.13,31.68
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,59.33,44.77
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,81.56,63.48
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,105.6,83.74
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,130.32,104.41
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,156.51,126.2
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,189.78,153.86
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,225.17,183.1
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,218.91,177.79
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,206.18,166.68
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,271.85,220.0
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,339.93,274.32
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,432.88,348.79
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,536.37,429.94
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,567.66,452.37
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,597.57,473.77
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,728.39,576.79
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,865.86,678.62
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,820.83,641.18
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,751.13,584.79
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,779.17,604.87
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,798.79,618.23
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,791.85,611.47
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,789.78,608.24
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,780.32,600.58
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,769.05,591.72
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,798.66,614.9
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,833.93,641.45
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,760.11,586.19
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,685.05,529.97
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,750.51,581.9
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,809.36,627.29
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,785.01,608.96
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,758.9,590.0
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,695.79,543.61
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,642.23,503.66
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,656.74,517.88
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,657.14,520.95
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,584.33,465.01
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,513.0,409.86
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,543.43,436.53
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,550.88,443.21
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,494.17,397.01
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,438.57,350.77
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,380.87,301.71
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,325.05,252.89
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,267.19,202.23
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,213.6,154.89
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,160.88,109.59
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,114.5,72.43
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,69.14,41.87
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,37.58,27.55
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,26.5,16.48
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,15.89,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,13.76,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,27.34,17.26
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,36.4,26.6
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,69.45,41.7
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,112.77,70.86
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,162.9,110.64
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,152.2,114.57
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,109.79,88.17
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,144.44,116.7
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,182.31,147.57
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,259.12,209.39
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,344.56,277.2
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,392.74,314.8
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,439.95,351.15
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,488.18,387.21
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,538.35,423.98
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,462.52,363.89
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,373.92,293.09
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,626.23,493.27
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,883.6,678.42
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,822.4,630.17
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,733.6,560.93
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,754.34,576.36
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,773.85,589.93
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,755.57,575.29
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,734.55,558.97
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,728.91,555.11
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,712.51,543.67
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,764.0,582.61
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,804.41,613.08
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,806.54,615.83
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,813.94,622.46
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,802.29,615.2
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,788.6,606.64
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,723.94,559.49
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,668.37,518.39
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,638.15,497.33
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,607.4,475.5
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,622.06,490.09
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,634.47,502.23
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,611.48,487.18
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,583.37,467.85
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,508.94,409.37
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,438.53,353.45
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,421.37,340.04
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,391.58,314.94
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,327.49,261.6
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,271.21,214.51
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,225.19,175.22
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,184.05,139.86
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,143.1,104.57
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,104.96,72.98
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,69.49,47.06
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,41.04,30.63
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,28.99,18.71
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,18.17,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
