Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,12.93,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,25.69,15.9
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,34.39,24.73
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,68.32,40.33
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,110.11,68.14
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,159.7,107.5
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,210.28,151.26
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,265.76,200.12
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,320.79,249.1
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,378.95,299.76
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,434.87,346.97
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,492.13,393.69
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,547.4,438.19
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,602.31,481.18
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,586.51,465.33
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,545.73,429.74
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,595.25,467.31
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,652.71,509.43
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,680.53,527.31
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,700.02,539.27
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,743.67,570.11
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,780.78,595.97
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,753.43,573.93
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,728.73,553.92
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,682.12,519.06
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,641.48,488.12
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,692.46,526.58
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,752.25,570.01
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,777.54,588.67
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,801.12,606.34
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,801.38,607.51
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,799.64,607.52
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,774.27,589.16
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,748.23,570.45
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,588.75,453.61
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,435.7,337.53
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,355.57,277.93
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,271.88,213.65
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,278.51,219.6
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,284.73,224.98
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,245.56,194.35
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,207.17,164.14
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,188.87,149.88
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,170.86,135.71
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,206.92,165.99
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,236.78,190.71
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,225.67,181.5
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,212.3,169.8
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,180.61,143.51
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,150.22,118.06
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,142.96,103.18
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,113.15,69.35
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,68.71,39.8
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,36.01,26.12
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.63,15.93
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.75,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,9.53,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,13.32,0.0
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,26.48,16.65
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,35.15,25.42
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,68.69,39.87
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,111.39,68.21
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,161.8,108.34
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,143.94,106.9
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,92.59,73.41
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,122.96,98.67
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,154.14,124.23
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,189.12,152.62
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,227.79,183.75
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,224.47,180.48
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,216.95,173.82
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,247.02,197.32
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,282.09,224.36
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,324.23,257.1
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,367.48,290.26
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,378.5,297.45
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,389.16,304.46
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,423.06,330.01
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,457.42,355.61
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,463.75,359.86
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,469.7,363.98
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,470.75,364.41
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,471.41,364.6
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,502.77,388.23
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,533.95,411.41
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,481.55,371.89
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,428.97,332.21
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,485.81,376.13
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,541.76,418.38
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,506.12,391.54
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,470.72,365.17
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,466.59,362.88
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,461.89,360.03
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,414.71,324.38
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,368.55,289.28
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,282.34,222.66
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,194.83,153.53
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,225.13,178.78
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,254.57,203.09
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,187.1,149.05
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,121.25,95.54
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,128.11,101.79
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,134.86,107.92
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,118.41,94.57
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,102.05,81.18
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,88.52,70.14
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,75.05,58.97
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,108.92,77.6
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,115.57,72.35
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,71.5,42.69
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.44,27.53
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,27.19,17.43
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,16.54,0.27
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,13.31,0.0
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,26.45,16.71
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,34.73,25.07
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,69.07,40.51
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,110.56,68.0
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,159.7,107.06
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,148.36,110.79
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,104.36,83.31
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,111.17,88.84
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,117.93,94.17
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,145.93,117.08
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,174.55,140.22
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,190.93,153.15
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,207.54,166.2
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,250.66,200.26
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,299.51,238.21
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,325.67,258.17
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,352.18,278.3
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,316.35,249.2
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,273.58,214.82
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,379.89,297.78
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,482.98,375.6
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,620.11,479.08
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,761.98,581.72
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,658.11,503.26
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,549.1,420.77
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,813.08,625.63
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,1040.31,783.21
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,1039.93,781.2
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,1035.98,779.11
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,1026.05,773.14
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,1012.7,764.99
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,994.91,753.91
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,973.79,740.62
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,877.82,675.62
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,774.32,597.6
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,825.18,641.63
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,850.25,660.99
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,749.41,588.6
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,649.62,511.58
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,590.48,468.06
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,530.3,422.74
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,562.44,450.88
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,564.46,453.72
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,507.44,407.73
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,451.01,360.97
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,391.79,310.03
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,333.56,258.76
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,275.24,207.05
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,220.57,158.07
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,165.3,110.41
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,117.21,71.93
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,71.95,41.69
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,37.65,27.61
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,27.57,17.76
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,18.15,2.14
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,14.9,0.0
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,29.63,19.48
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,39.0,28.86
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,71.6,44.09
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,112.61,71.62
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,162.81,111.27
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,212.58,153.77
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,267.58,201.49
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,322.13,249.22
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,380.0,298.65
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,435.32,344.16
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,492.36,389.26
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,547.21,431.24
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,602.66,472.09
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,653.86,508.4
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,704.62,543.15
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,751.28,574.27
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,796.58,602.99
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,835.62,626.56
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,872.12,648.16
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,906.29,669.23
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,937.93,688.53
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,964.33,703.98
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,979.79,712.5
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,997.46,723.97
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,1011.94,733.46
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,1020.76,739.01
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,1026.28,742.58
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,1026.43,745.04
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,1023.22,745.38
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,1017.27,743.95
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,1007.78,740.19
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,990.49,732.68
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,970.0,722.93
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,943.61,707.7
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,914.36,690.32
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,880.62,669.2
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,849.11,649.4
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,807.46,622.21
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,763.91,593.31
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,716.55,561.57
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,667.99,526.86
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,615.04,487.03
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,561.82,445.82
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,504.78,401.08
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,449.0,355.79
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,390.34,306.24
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,334.01,257.36
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,276.22,207.03
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,222.37,159.67
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,168.69,114.06
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,121.58,76.57
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,75.33,45.22
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.52,30.05
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.94,19.82
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,19.88,4.1
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,11.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,14.88,0.04
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,29.6,19.56
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,38.58,28.55
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,71.73,43.64
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,114.4,72.19
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,163.61,110.64
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,214.27,153.45
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,270.82,202.11
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,326.06,249.88
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,384.48,299.08
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,441.48,345.81
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,501.44,393.22
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,556.4,434.97
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,611.69,475.37
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,664.17,512.79
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,716.29,548.79
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,763.16,579.18
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,804.79,605.22
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,847.45,630.35
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,888.4,653.77
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,922.45,672.27
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,953.74,688.76
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,980.13,702.92
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,1003.42,715.13
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,1020.58,725.97
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,1034.31,734.86
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,1043.07,740.42
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,1048.29,743.9
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,1047.97,746.36
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,1044.11,746.62
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,1033.26,742.45
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,1019.04,736.09
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,1001.92,728.52
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,981.51,718.73
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,954.21,703.5
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,924.02,686.11
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,889.68,664.76
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,852.82,641.51
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,811.05,614.97
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,770.74,589.04
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,722.75,557.6
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,673.53,522.94
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,619.07,482.61
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,564.71,441.21
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,507.79,397.31
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,450.69,351.8
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,391.44,302.7
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,334.82,254.47
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,276.98,205.29
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,223.09,158.81
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,169.08,113.43
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,121.79,76.15
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,75.81,45.09
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.47,29.78
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.89,19.69
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.9,4.5
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,11.44,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,14.07,0.26
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,27.98,18.05
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,37.01,26.92
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,72.36,43.15
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,114.25,70.68
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,163.8,109.34
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,214.2,152.17
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,269.6,200.07
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,325.26,248.57
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,384.04,298.59
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,440.51,344.96
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,498.61,390.92
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,554.15,433.3
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,609.3,473.85
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,661.06,510.52
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,712.21,545.48
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,759.33,574.99
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,805.0,602.11
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,846.5,627.04
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,880.65,646.82
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,913.84,667.09
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,944.35,685.5
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,970.14,699.52
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,992.88,711.59
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,1011.01,723.04
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,1025.86,732.59
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,1033.91,738.88
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,1038.54,743.2
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,1038.74,744.85
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,1035.52,744.44
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,1024.34,739.07
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,1009.94,731.72
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,991.48,722.51
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,969.87,711.25
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,944.27,696.52
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,922.05,683.89
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,887.57,662.42
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,850.66,639.2
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,808.92,612.39
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,765.3,583.93
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,717.18,551.92
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,667.98,517.43
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,615.44,478.76
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,562.59,438.75
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,505.65,395.03
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,450.02,350.85
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,391.42,302.98
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,334.95,255.39
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,277.63,206.21
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,224.25,159.93
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,170.33,114.55
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,122.5,76.59
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,76.36,45.37
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.47,29.82
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.85,19.74
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.87,5.3
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,11.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,14.86,1.16
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,29.58,19.54
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,37.78,27.73
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,72.77,43.4
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,114.81,71.13
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,164.63,110.27
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,216.33,154.29
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,273.14,203.33
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,328.38,251.02
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,386.64,299.88
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,443.71,346.28
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,503.2,392.71
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,557.96,434.25
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,612.99,474.53
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,665.03,511.26
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,716.33,546.31
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,763.4,578.09
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,808.95,607.98
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,849.31,632.92
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,882.03,652.6
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,915.22,673.79
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,945.73,693.16
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,970.62,709.7
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,992.38,724.33
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,1009.49,735.31
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,1023.32,744.34
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,1031.84,749.44
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,1036.96,752.5
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,1036.7,752.97
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,1033.03,751.43
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,1021.47,744.95
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,1006.7,736.54
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,989.29,726.47
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,968.73,714.37
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,944.11,699.59
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,922.69,686.9
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,888.22,666.62
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,851.3,644.48
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,810.14,617.87
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,766.94,589.49
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,718.99,556.46
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,669.91,520.88
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,617.73,482.34
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,565.13,442.36
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,508.01,398.35
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,452.18,353.84
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,393.57,305.26
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,337.08,257.06
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,279.36,207.55
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,225.52,160.79
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,171.7,115.4
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,124.06,77.53
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,77.8,46.15
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,41.72,30.92
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,30.62,20.45
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,19.66,6.45
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,14.45,1.42
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,28.77,18.93
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,37.07,27.16
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,71.48,41.4
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,114.21,69.17
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,164.48,108.29
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,216.64,152.38
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,274.03,201.56
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,329.86,249.94
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,389.87,300.48
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,447.07,347.14
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,505.82,393.41
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,560.81,434.95
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,615.91,475.05
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,668.02,512.19
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,717.1,546.14
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,763.32,576.73
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,807.89,605.88
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,848.75,631.83
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,887.42,656.13
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,921.07,677.52
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,951.94,697.08
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,977.02,712.36
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,998.91,725.65
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,1016.54,736.9
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,1030.77,746.13
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,1039.07,752.49
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,1043.86,756.77
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,1044.14,757.6
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,1040.91,756.34
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,1030.71,750.75
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,1017.11,743.12
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,999.17,732.74
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,977.96,720.27
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,951.69,705.0
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,922.44,687.6
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,888.63,666.49
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,852.25,643.46
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,755.42,577.43
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,658.81,506.14
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,676.42,524.01
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,674.58,526.22
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,621.84,486.73
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,568.58,446.03
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,511.92,401.97
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,455.88,356.95
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,397.73,308.34
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,339.77,258.61
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,281.7,208.32
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,227.07,160.43
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,172.03,113.35
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,122.72,73.76
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,76.07,42.46
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,38.25,27.8
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,28.94,19.0
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.66,7.01
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,11.91,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,14.44,1.76
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,28.76,18.93
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,37.02,27.09
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,71.48,41.36
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,114.86,69.68
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,165.9,109.59
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,217.8,153.84
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,274.69,203.07
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,331.14,251.98
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,390.47,301.98
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,449.08,349.93
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,507.86,396.36
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,563.44,438.47
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,619.24,479.1
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,672.14,516.58
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,722.04,550.83
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,769.22,581.58
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,814.8,610.82
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,856.33,636.45
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,895.67,660.37
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,930.01,682.11
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,961.57,702.03
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,987.77,717.15
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,1010.82,730.28
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,1029.14,741.88
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,1044.03,751.45
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,1052.96,757.42
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,1058.35,761.33
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,1058.67,762.22
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,1055.42,761.01
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,1048.58,756.92
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,1038.09,750.58
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,1020.19,740.37
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,998.88,728.04
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,972.93,713.24
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,943.87,696.27
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,909.58,676.01
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,872.59,653.74
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,831.11,627.32
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,787.51,599.11
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,739.25,566.88
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,689.54,531.87
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,637.6,493.79
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,583.44,452.95
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,525.88,408.73
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,468.81,363.4
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,408.88,313.88
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,350.76,264.4
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,289.78,212.16
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,233.75,163.38
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,177.25,115.56
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,126.44,75.06
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,78.2,42.89
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,38.85,28.35
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,29.34,19.4
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,20.46,8.05
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,14.44,2.08
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,29.85,19.87
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,37.48,27.48
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,73.55,42.4
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,117.79,71.35
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,169.63,112.38
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,202.94,149.02
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,218.88,169.55
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,260.5,205.43
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,303.18,241.49
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,346.99,277.17
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,391.72,312.68
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,434.98,346.0
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,478.46,378.58
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,533.04,419.33
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,586.38,458.3
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,704.14,548.18
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,828.37,636.39
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,870.05,661.72
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,909.5,685.93
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,944.38,708.12
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,976.42,728.31
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,958.92,715.65
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,918.95,685.45
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,995.57,739.51
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,1057.29,778.64
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,1066.36,782.08
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,1071.81,783.87
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,933.1,691.35
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,770.43,572.47
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,857.78,638.45
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,934.46,694.01
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,907.73,675.25
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,879.26,656.24
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,825.88,620.12
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,772.6,583.68
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,754.61,573.58
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,733.6,560.91
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,716.56,550.71
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,696.48,537.96
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,700.05,543.23
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,689.83,537.67
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,576.3,451.26
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,475.48,373.39
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,387.54,305.8
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,312.67,247.37
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,266.83,211.0
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,224.35,176.87
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,192.11,150.72
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,161.39,125.52
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,130.82,100.22
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,101.67,76.21
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,74.7,54.89
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,50.33,38.69
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,36.41,25.69
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,21.11,9.05
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
