Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,14.44,2.34
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,29.81,19.89
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,36.5,26.66
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,72.44,40.98
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,117.55,70.39
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,170.11,111.85
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,206.91,150.07
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,230.48,176.12
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,272.56,212.38
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,311.49,244.76
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,405.63,318.04
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,518.8,404.56
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,575.05,446.31
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,631.3,486.85
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,682.87,522.51
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,734.6,556.69
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,600.59,455.11
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,413.4,311.88
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,657.98,496.28
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,904.56,659.16
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,937.72,675.65
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,968.01,693.39
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,994.37,708.37
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,1017.53,721.4
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,1034.96,732.36
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,1048.95,741.39
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,1057.46,745.79
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,1062.42,748.19
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,1062.32,749.09
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,1058.66,747.98
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,1051.93,744.65
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,1041.51,739.06
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,1023.2,729.99
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,1001.49,718.77
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,975.11,704.44
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,945.62,687.93
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,910.96,668.51
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,873.63,647.05
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,831.74,621.42
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,787.73,593.87
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,739.68,562.6
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,690.23,528.54
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,638.37,490.96
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,584.32,450.64
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,526.61,406.92
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,469.36,361.95
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,409.86,313.81
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,352.06,265.36
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,290.96,213.13
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,234.79,164.28
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,178.57,116.54
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,127.73,75.75
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,79.48,43.32
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,39.9,29.31
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,29.14,19.32
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.05,9.3
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,17.67,4.34
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,27.84,18.08
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,33.72,24.01
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,69.19,37.63
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,114.17,66.49
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,166.26,106.94
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,219.39,151.94
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,277.09,201.46
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,335.26,251.05
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,394.17,299.78
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,451.62,345.04
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,510.34,389.16
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,566.13,429.91
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,620.99,468.31
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,672.63,503.6
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,723.31,536.63
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,770.56,564.25
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,816.09,590.08
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,857.81,613.81
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,897.48,635.89
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,931.17,658.37
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,961.96,679.2
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,988.35,696.02
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,1011.45,710.81
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,1028.67,722.46
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,1042.38,732.11
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,1051.06,739.68
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,1056.13,745.09
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,1056.08,746.59
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,1052.42,745.96
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,1040.3,740.13
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,1024.8,732.26
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,1007.82,722.8
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,987.5,711.24
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,961.56,696.07
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,932.57,678.87
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,858.82,631.56
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,780.71,577.58
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,789.24,588.27
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,779.39,583.2
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,672.21,508.19
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,570.9,434.09
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,501.05,382.82
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,434.6,333.07
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,463.85,356.6
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,466.66,357.02
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,407.68,308.76
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,350.4,260.79
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,290.11,210.33
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,234.65,162.94
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,178.73,115.93
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,128.24,75.8
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,80.05,43.49
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,40.36,29.47
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,29.04,19.1
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,20.96,9.47
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,6.67,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,19.62,5.63
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,30.99,20.69
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,45.48,34.24
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,71.9,50.09
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,103.62,73.63
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,138.38,101.32
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,173.87,130.45
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,211.85,161.75
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,230.15,179.22
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,241.2,189.54
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,225.31,177.47
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,203.16,159.73
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,322.68,254.1
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,455.99,355.34
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,447.85,346.52
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,435.88,335.39
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,463.27,355.03
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,490.32,373.86
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,587.44,445.16
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,685.14,514.29
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,599.67,450.63
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,504.85,380.19
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,531.16,399.14
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,557.5,416.96
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,640.62,476.46
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,724.78,534.7
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,714.11,526.7
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,710.58,524.41
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,724.61,534.55
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,745.94,549.3
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,579.58,431.59
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,414.31,311.0
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,466.64,350.9
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,517.69,387.95
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,549.0,410.54
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,569.93,425.85
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,644.92,483.15
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,708.91,530.99
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,744.74,559.93
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,761.0,574.11
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,714.08,542.22
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,665.99,508.37
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,615.6,472.39
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,564.32,434.59
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,508.84,392.87
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,452.95,349.37
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,396.61,304.14
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,341.48,258.21
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,284.03,209.39
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,230.03,162.76
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,176.3,117.07
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,127.24,77.39
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,80.66,45.47
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,42.39,31.52
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,29.87,20.03
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,20.86,9.8
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,8.58,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,17.27,4.57
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,27.76,18.2
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,34.55,24.95
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,69.6,39.0
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,113.31,67.25
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,164.08,107.1
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,216.78,152.37
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,274.03,202.41
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,306.05,235.96
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,322.61,254.1
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,366.21,289.73
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,409.11,323.52
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,447.05,353.25
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,486.65,383.45
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,598.55,470.25
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,718.8,560.76
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,765.37,592.0
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,810.29,622.37
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,852.21,649.57
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,892.21,675.21
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,926.48,697.16
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,957.92,717.14
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,984.04,732.63
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,1006.92,745.99
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,1024.99,757.14
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,1039.63,766.14
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,1048.29,771.37
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,1053.39,774.46
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,1054.42,774.49
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,1051.87,772.35
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,1040.36,763.67
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,1025.47,753.02
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,1008.66,742.66
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,988.53,730.2
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,963.23,714.38
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,934.83,696.51
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,901.35,675.64
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,865.25,652.81
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,824.9,626.82
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,782.37,598.99
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,734.65,568.17
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,687.3,535.53
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,634.81,496.62
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,581.68,456.09
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,452.56,356.15
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,343.63,270.92
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,360.57,282.07
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,352.12,268.8
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,291.89,216.57
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,236.55,167.94
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,180.7,119.98
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,130.11,78.8
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,82.01,45.56
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,42.26,26.77
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,29.8,20.08
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,21.76,10.77
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,12.87,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,8.58,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,16.85,4.42
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,26.77,17.27
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,33.13,23.59
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,66.57,36.92
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,108.38,63.96
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,156.93,102.28
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,172.28,127.87
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,156.89,124.59
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,184.84,147.57
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,213.79,171.04
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,332.79,265.29
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,484.23,384.6
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,538.15,427.4
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,592.25,469.67
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,642.8,507.46
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,690.72,542.36
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,642.07,500.5
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,555.1,429.55
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,604.56,465.56
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,649.36,496.89
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,666.68,508.02
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,682.34,518.1
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,634.65,481.96
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,590.53,448.21
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,613.78,465.04
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,636.65,481.09
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,628.21,474.38
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,618.78,467.22
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,526.14,399.59
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,442.44,337.41
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,469.22,358.03
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,495.42,377.59
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,563.24,428.68
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,619.74,470.68
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,561.9,428.07
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,498.01,381.24
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,408.79,315.09
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,322.09,249.37
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,293.56,228.18
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,271.06,211.25
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,315.19,247.07
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,351.99,276.76
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,387.03,305.72
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,412.13,326.13
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,315.81,250.93
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,231.18,184.17
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,217.76,173.73
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,202.57,161.23
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,144.66,114.76
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,92.25,72.63
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,77.43,60.3
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,62.72,47.84
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,49.45,36.49
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,36.24,25.02
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,24.6,15.66
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,12.98,4.28
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,6.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,8.58,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,18.05,5.3
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,28.67,18.98
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,36.3,26.48
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,69.15,39.81
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,111.66,67.56
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,161.31,106.75
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,158.99,118.37
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,124.19,99.28
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,151.82,121.56
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,181.55,145.22
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,178.31,142.0
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,174.25,138.03
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,211.35,167.51
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,252.37,199.63
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,280.59,220.88
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,309.4,242.38
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,358.56,279.96
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,409.36,318.22
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,441.48,341.23
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,474.09,364.43
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,499.48,382.75
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,524.91,401.06
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,663.81,505.68
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,799.73,604.28
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,830.95,625.07
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,860.81,645.69
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,811.76,609.59
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,766.99,576.5
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,810.67,609.59
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,859.45,645.02
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,813.78,612.1
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,774.33,583.77
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,709.71,537.1
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,638.38,485.2
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,700.27,534.35
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,754.22,576.32
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,579.51,446.55
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,409.04,316.03
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,365.76,284.2
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,323.5,252.22
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,279.29,218.85
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,240.88,189.49
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,231.7,182.77
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,222.31,175.78
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,188.7,149.51
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,156.09,123.76
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,141.27,112.07
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,126.71,100.48
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,111.23,88.15
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,95.83,75.68
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,128.25,92.04
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,131.17,81.97
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,85.04,49.61
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,47.31,30.82
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.34,22.43
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.51,12.61
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,14.3,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.72,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,19.55,6.31
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,32.83,22.55
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,48.5,37.22
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,68.46,51.01
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,92.34,70.39
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,117.77,91.57
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,144.06,113.79
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,171.38,136.85
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,168.09,135.31
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,159.17,128.31
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,226.34,182.75
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,301.85,243.19
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,336.17,270.23
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,371.09,297.5
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,415.1,331.26
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,460.94,365.9
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,560.93,444.88
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,672.79,530.85
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,721.87,565.21
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,770.98,599.32
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,800.59,619.41
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,828.02,637.89
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,850.33,652.7
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,870.38,665.88
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,949.12,727.0
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,1013.93,770.98
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,945.34,722.57
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,855.55,652.61
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,950.14,727.24
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,1025.12,778.95
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,1013.0,770.26
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,997.74,760.22
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,901.01,692.16
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,792.31,608.93
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,865.16,668.94
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,913.35,704.54
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,824.59,642.44
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,731.26,571.73
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,690.72,542.86
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,649.3,512.63
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,630.92,500.66
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,608.86,485.2
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,553.57,442.72
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,501.4,401.88
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,463.32,372.07
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,419.55,336.45
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,367.14,292.09
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,316.54,248.26
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,236.9,183.6
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,177.79,137.85
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,143.88,109.24
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,112.42,83.21
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,85.46,56.55
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,46.25,29.49
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,31.89,22.11
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.7,12.15
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.43,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,9.53,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,18.46,5.71
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,29.6,19.78
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,36.76,26.89
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,70.18,40.48
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,112.9,68.15
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,162.77,107.54
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,135.95,99.17
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,75.28,58.51
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,98.32,77.75
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,121.49,96.8
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,130.54,103.74
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,139.59,110.62
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,161.5,128.18
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,183.81,145.91
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,196.13,155.15
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,208.59,164.45
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,233.66,184.03
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,259.05,203.67
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,300.82,235.63
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,349.67,272.46
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,338.53,263.26
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,320.16,248.76
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,378.68,293.48
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,431.1,332.74
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,471.36,362.75
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,511.85,392.69
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,515.79,395.51
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,519.32,398.25
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,618.26,472.97
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,706.91,538.37
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,879.84,671.89
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,1016.14,767.63
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,826.99,633.37
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,620.48,475.01
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,794.23,613.91
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,926.35,710.37
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,812.38,629.24
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,696.82,540.52
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,749.17,585.82
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,775.05,607.64
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,728.44,575.91
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,680.42,541.91
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,629.16,502.6
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,577.77,462.1
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,521.59,417.47
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,465.76,371.65
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,408.04,322.35
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,351.87,273.01
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,294.11,221.93
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,237.38,171.17
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,182.35,122.61
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,132.29,80.8
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,84.07,46.55
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,43.63,26.55
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,29.51,20.07
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.43,12.1
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.01,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,9.53,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,17.09,4.9
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,25.84,16.56
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,31.81,22.51
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,65.54,35.45
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,109.38,63.45
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,159.99,103.31
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,203.26,146.99
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,231.03,176.77
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,297.51,230.6
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,382.25,300.74
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,419.65,334.26
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,448.82,359.15
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,497.92,399.05
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,546.23,437.21
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,580.18,462.1
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,612.32,484.75
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,630.38,496.23
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,641.83,502.43
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,671.48,523.57
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,693.88,539.2
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,650.48,503.64
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,592.54,457.28
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,624.44,481.23
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,656.34,504.64
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,680.6,522.22
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,704.31,539.39
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,797.31,609.14
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,888.82,676.02
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,886.82,673.95
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,882.65,671.07
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,959.25,732.09
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,1014.25,770.27
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,998.12,759.21
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,978.74,746.54
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,894.74,688.71
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,802.08,618.19
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,842.24,653.37
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,859.27,667.08
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,820.52,640.29
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,779.42,611.94
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,735.65,581.37
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,687.35,545.32
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,635.94,506.01
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,583.68,465.04
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,527.58,420.73
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,471.94,375.35
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,414.41,326.42
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,356.7,276.13
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,297.62,224.38
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,241.87,174.86
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,186.75,126.94
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,136.97,85.8
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,88.88,51.55
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,49.1,31.19
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,33.63,23.67
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.27,13.7
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.95,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,5.55,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,10.18,3.12
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,16.21,8.74
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,22.25,13.44
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,29.23,19.51
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,36.21,25.49
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,44.13,32.16
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,52.06,38.73
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,74.01,56.96
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,95.76,74.71
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,153.66,121.68
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,214.86,170.19
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,276.4,218.11
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,342.22,268.33
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,422.77,329.46
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,511.69,395.12
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,582.28,446.31
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,665.26,504.82
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,716.1,538.06
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,767.29,570.99
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,858.42,634.84
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,944.08,687.46
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,970.17,700.21
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,993.19,711.62
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,1012.06,722.64
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,1027.62,731.69
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,971.66,694.91
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,894.56,638.16
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,977.37,700.44
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,1040.7,740.6
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,1035.53,739.2
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,1026.74,736.34
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,1010.59,728.73
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,991.07,718.88
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,965.97,705.77
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,937.81,690.32
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,904.88,671.78
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,869.25,651.11
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,828.9,625.94
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,786.51,598.89
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,739.64,568.74
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,691.28,535.75
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,639.97,497.74
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,586.64,457.22
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,530.3,413.84
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,474.35,369.33
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,415.13,320.37
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,356.37,270.55
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,298.09,221.01
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,243.0,173.28
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,187.44,125.8
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,137.4,85.07
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,89.43,51.22
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,49.58,30.86
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,33.56,23.38
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.25,13.68
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.21,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
