Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,9.53,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,19.68,6.51
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,31.09,21.07
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,38.85,28.74
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,71.99,42.91
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,113.96,69.87
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,163.29,108.46
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,214.43,152.07
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,270.85,201.25
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,326.21,249.89
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,384.42,299.77
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,442.02,347.79
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,499.75,394.32
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,554.57,437.85
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,609.57,480.14
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,661.01,517.58
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,711.76,553.28
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,755.98,583.53
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,800.79,613.34
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,711.18,543.73
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,580.44,441.13
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,680.04,516.25
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,785.67,591.95
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,893.34,670.34
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,992.73,734.4
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,1010.71,745.16
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,1025.34,754.71
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,1033.61,760.8
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,1038.4,764.79
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,1038.74,765.48
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,1035.63,764.06
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,1026.1,758.57
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,1013.23,751.01
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,996.07,740.22
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,975.67,727.36
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,950.31,711.24
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,922.04,693.16
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,889.15,672.79
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,853.72,650.52
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,813.85,624.12
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,771.96,596.06
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,728.12,566.01
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,679.9,530.87
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,627.75,491.81
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,575.09,451.41
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,519.54,408.47
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,464.54,364.56
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,406.11,316.11
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,350.4,268.46
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,293.13,219.08
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,239.07,171.72
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,184.78,124.7
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,135.32,83.86
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,88.26,50.47
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,49.06,30.28
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,32.54,22.63
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.43,13.21
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.79,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,9.53,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,18.47,5.77
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,29.61,19.89
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,35.86,26.21
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,67.71,38.6
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,100.43,69.3
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,108.29,85.37
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,131.96,105.07
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,156.68,125.49
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,223.87,178.32
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,307.1,245.4
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,353.64,283.66
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,404.8,324.83
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,497.06,399.61
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,605.29,485.92
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,656.06,524.26
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,706.9,561.89
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,754.0,595.02
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,799.56,626.54
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,841.77,654.1
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,881.99,679.89
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,916.14,703.14
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,947.54,724.46
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,974.24,741.16
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,997.75,755.67
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,1015.51,767.76
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,1029.88,777.67
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,1038.82,784.02
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,1044.22,788.14
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,1045.12,789.01
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,1042.52,787.66
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,1034.43,783.03
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,1022.86,776.31
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,1005.92,765.71
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,985.65,752.87
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,959.08,735.67
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,929.68,716.44
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,896.82,695.65
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,861.34,672.8
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,821.32,645.78
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,779.2,616.89
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,732.55,583.74
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,684.48,547.91
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,636.04,510.57
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,584.38,469.73
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,528.27,424.8
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,472.47,378.68
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,415.01,329.15
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,358.74,279.33
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,300.2,227.31
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,244.58,177.15
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,186.98,126.42
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,137.03,84.67
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,88.45,49.6
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,47.5,28.4
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,31.56,21.93
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.07,14.67
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.19,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,10.48,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,18.48,5.7
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,28.68,19.07
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,33.17,23.81
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,64.63,35.02
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,108.81,62.92
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,159.65,102.89
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,213.49,149.42
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,270.08,199.73
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,315.03,242.73
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,357.57,282.26
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,386.76,309.02
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,399.51,320.05
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,469.2,376.38
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,548.23,439.11
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,574.07,457.94
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,595.48,472.77
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,646.84,511.36
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,699.0,549.73
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,717.32,560.31
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,731.34,567.71
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,836.69,649.22
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,938.31,719.38
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,964.61,736.35
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,987.85,751.84
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,1006.01,763.91
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,1020.81,773.81
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,1030.2,780.52
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,1036.14,785.01
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,1037.09,787.73
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,1034.54,788.21
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,1027.98,785.05
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,1017.89,779.93
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,947.02,731.49
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,863.97,667.95
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,907.64,706.6
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,927.86,721.81
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,896.1,699.88
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,861.63,676.25
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,822.21,648.89
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,780.48,619.62
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,734.73,587.09
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,687.39,552.27
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,636.02,512.44
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,583.86,470.95
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,485.65,391.9
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,401.17,323.22
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,337.53,270.74
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,280.04,223.03
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,219.09,173.4
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,168.39,132.96
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,138.16,107.32
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,109.56,83.3
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,82.56,61.48
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,57.71,42.43
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,40.77,30.09
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,26.85,16.29
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,13.88,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,10.48,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,18.54,5.68
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,27.74,18.25
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,33.19,23.83
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,65.03,35.57
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,108.71,63.05
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,159.15,102.88
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,201.88,146.49
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,228.97,176.09
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,281.73,220.92
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,345.33,275.05
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,415.62,333.82
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,498.87,402.47
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,553.67,448.08
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,607.98,492.17
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,659.28,532.21
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,709.66,570.08
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,755.91,603.23
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,800.42,634.73
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,738.56,584.77
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,639.22,502.07
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,792.83,625.36
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,942.61,734.17
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,882.97,688.37
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,797.43,617.51
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,918.21,712.93
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,1027.25,788.46
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,1037.32,794.85
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,1043.88,799.6
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,1044.91,799.8
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,1042.35,797.68
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,1030.9,789.54
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,1016.09,779.24
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,879.46,682.66
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,728.3,565.18
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,759.27,592.04
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,791.39,618.4
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,743.77,582.84
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,696.29,547.54
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,754.01,597.33
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,784.07,622.1
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,737.52,589.51
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,689.41,555.24
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,638.93,515.75
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,587.23,474.34
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,531.77,428.69
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,476.4,381.9
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,417.55,331.25
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,360.55,280.76
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,302.09,228.59
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,246.35,178.06
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,190.35,128.01
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,138.92,84.33
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,86.91,46.26
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,44.28,24.41
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,26.98,18.11
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,21.2,11.83
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.38,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,5.09,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,9.26,2.32
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,15.29,7.95
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,21.32,12.73
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,28.3,18.86
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,35.28,24.94
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,42.27,30.86
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,49.26,36.69
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,100.09,79.41
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,151.05,121.24
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,157.1,125.44
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,162.84,129.45
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,168.77,133.59
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,174.7,137.72
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,312.95,247.15
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,454.68,353.56
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,460.74,356.0
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,464.01,357.3
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,551.79,423.61
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,651.65,496.3
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,679.16,514.96
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,705.79,533.61
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,738.77,556.46
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,771.55,578.94
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,786.68,589.58
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,800.3,599.38
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,815.2,609.84
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,821.96,614.9
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,790.85,591.56
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,765.96,572.49
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,788.52,591.0
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,815.25,611.8
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,740.07,557.56
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,665.28,503.34
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,680.24,516.21
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,684.91,521.26
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,638.27,488.51
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,586.52,451.99
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,487.6,378.24
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,388.86,303.01
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,442.96,347.2
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,487.58,382.58
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,455.64,358.61
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,422.6,333.73
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,358.42,284.14
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,302.81,240.74
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,346.49,273.56
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,353.94,272.28
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,296.76,221.87
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,242.19,173.16
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,187.25,124.71
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,136.76,82.28
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,85.66,45.12
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,43.7,23.57
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,26.49,17.5
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,21.16,11.69
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.35,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,7.87,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,13.9,6.26
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,22.72,14.43
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,31.56,21.3
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,40.87,29.42
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,50.19,37.44
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,60.46,46.04
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,70.71,54.47
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,71.67,55.1
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,72.62,55.7
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,97.26,75.84
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,121.93,95.64
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,139.85,109.88
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,157.94,124.16
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,107.5,82.85
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,56.86,41.29
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,97.02,73.97
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,137.4,106.27
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,190.16,148.11
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,243.62,189.83
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,215.31,167.34
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,186.84,144.88
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,239.92,186.08
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,293.47,226.71
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,224.39,173.17
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,155.45,119.2
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,315.45,244.08
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,474.0,362.35
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,490.1,373.56
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,505.8,385.19
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,493.6,376.32
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,481.11,367.38
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,644.32,492.29
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,790.6,599.54
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,701.94,533.64
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,616.27,470.31
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,573.04,440.2
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,530.72,410.04
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,438.01,340.61
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,355.45,277.5
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,437.43,344.7
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,507.22,400.56
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,390.42,309.56
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,285.71,226.77
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,204.32,162.71
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,125.57,99.13
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,125.32,99.36
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,124.94,99.4
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,97.26,76.77
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,69.74,53.91
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,59.06,44.95
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,48.33,35.81
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,38.54,27.41
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,28.77,18.89
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,20.4,12.24
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,12.04,4.27
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,6.02,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,9.53,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,16.24,3.86
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,24.13,15.06
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,28.9,19.95
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,60.52,30.82
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,108.48,60.6
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,160.56,100.93
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,214.53,147.38
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,272.79,198.75
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,330.08,249.88
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,389.74,301.87
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,448.65,351.22
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,507.43,398.64
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,563.68,442.92
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,619.81,485.44
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,673.08,523.74
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,725.4,559.33
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,773.03,589.15
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,818.84,617.07
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,860.85,642.48
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,900.31,665.85
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,935.0,687.1
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,966.78,706.38
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,994.51,721.63
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,1018.99,734.76
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,1038.17,746.86
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,1053.82,756.89
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,1063.89,764.43
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,1070.29,769.82
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,1071.51,771.28
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,1069.02,770.58
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,1061.35,767.49
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,1049.99,762.13
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,1033.56,752.21
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,1013.6,740.13
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,988.31,725.3
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,959.75,708.29
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,926.77,687.7
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,890.9,665.1
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,849.63,639.15
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,806.15,611.34
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,759.31,580.4
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,710.78,547.65
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,657.79,509.21
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,604.11,469.08
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,547.73,426.27
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,491.38,381.89
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,431.08,332.4
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,372.52,282.68
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,312.94,231.4
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,256.04,181.4
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,198.57,131.56
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,145.55,87.45
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,92.02,48.63
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,48.0,25.93
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,28.68,19.28
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,22.98,13.19
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.21,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,9.53,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,16.74,3.89
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,25.09,15.73
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,29.81,20.58
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,61.33,31.19
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,109.76,60.83
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,162.04,100.82
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,215.59,146.34
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,273.26,196.49
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,330.43,246.27
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,389.85,296.57
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,448.7,345.05
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,507.25,391.64
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,562.42,433.48
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,617.37,473.46
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,669.23,510.13
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,719.96,544.23
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,767.83,575.11
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,813.89,604.33
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,856.42,629.62
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,896.84,653.16
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,931.32,674.67
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,962.84,694.29
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,989.48,709.47
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,1012.73,722.54
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,1031.97,735.41
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,1047.68,746.19
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,1055.39,752.91
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,1059.37,757.4
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,1060.62,759.53
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,1058.23,759.46
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,1048.83,755.68
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,1035.95,749.69
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,1019.05,741.95
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,998.74,731.95
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,975.39,718.46
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,948.67,702.65
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,791.15,596.51
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,631.29,478.11
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,628.09,479.06
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,620.18,475.39
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,585.84,450.93
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,550.51,425.51
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,591.52,459.71
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,600.28,467.98
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,491.41,383.93
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,398.5,311.59
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,352.27,274.86
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,306.26,237.0
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,258.94,197.25
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,213.35,158.33
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,170.23,121.65
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,130.5,88.92
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,91.81,59.74
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,57.26,37.82
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,37.13,26.48
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.87,14.71
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.52,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,10.48,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,17.25,4.01
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,25.13,15.86
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,29.42,20.38
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,60.67,30.64
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,109.99,60.93
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,163.23,102.13
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,217.7,149.1
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,276.5,201.14
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,334.84,253.09
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,395.42,305.66
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,454.28,355.52
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,512.62,403.31
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,569.21,447.96
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,625.55,490.85
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,678.28,529.64
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,729.84,565.7
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,778.5,598.51
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,825.31,629.6
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,864.84,654.06
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,901.22,676.13
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,935.85,698.57
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,967.58,719.01
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,994.82,735.06
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,1018.81,748.96
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,1037.51,760.89
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,1052.69,770.67
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,1063.28,777.61
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,1070.24,782.35
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,1070.07,782.64
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,1066.22,780.72
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,1058.7,777.03
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,1047.52,771.03
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,1030.34,762.19
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,1009.69,751.07
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,983.81,735.02
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,954.77,716.8
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,921.78,695.82
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,885.97,672.75
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,844.42,645.48
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,800.76,616.43
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,753.73,585.5
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,705.07,552.54
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,652.84,513.26
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,599.94,472.44
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,488.17,385.27
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,393.25,310.42
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,357.03,280.5
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,316.57,245.61
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,266.94,203.37
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,219.06,161.96
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,174.2,123.78
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,133.39,90.2
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,92.71,59.48
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,56.74,37.02
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.35,25.98
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.88,14.82
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.52,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,9.53,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,16.8,3.45
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,25.15,15.79
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,29.86,20.68
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,59.87,30.77
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,105.33,57.92
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,159.41,99.55
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,212.45,144.82
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,269.89,195.13
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,326.98,245.4
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,386.37,296.36
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,444.81,345.05
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,502.99,391.83
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,558.07,434.62
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,612.94,475.69
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,665.39,513.58
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,716.81,548.93
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,764.24,579.1
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,809.86,607.51
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,849.9,631.69
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,887.18,653.74
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,921.57,675.56
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,953.1,695.47
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,980.3,711.2
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,1004.22,724.83
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,1022.29,736.19
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,1036.87,745.5
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,1046.43,750.96
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,1052.38,754.28
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,1053.23,755.95
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,1050.47,755.46
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,1041.67,751.22
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,1029.36,744.83
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,1013.04,737.32
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,993.32,727.56
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,968.4,713.34
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,940.35,696.87
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,907.99,677.92
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,872.88,656.87
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,833.09,631.38
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,791.07,603.99
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,744.71,574.0
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,696.76,541.89
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,645.55,503.86
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,593.53,464.15
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,538.56,421.74
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,483.24,377.63
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,425.16,329.89
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,368.27,281.56
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,309.81,230.81
