Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,254.01,181.46
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,195.74,130.81
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,143.83,87.38
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,93.59,50.74
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,50.52,27.73
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,30.37,20.76
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,24.77,14.76
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.06,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,9.53,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,17.31,3.44
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,26.13,16.64
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,31.23,21.94
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,60.83,32.1
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,106.49,59.59
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,158.92,100.29
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,176.41,129.67
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,159.29,126.84
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,171.28,137.18
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,181.06,145.12
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,227.54,182.25
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,277.79,221.95
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,294.12,234.46
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,309.08,245.67
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,415.43,329.8
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,534.5,421.21
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,670.52,528.05
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,813.95,633.41
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,855.55,659.19
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,894.74,683.64
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,929.58,706.44
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,961.51,727.15
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,988.49,743.02
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,1012.19,756.65
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,1031.05,768.51
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,1046.38,778.12
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,1057.13,785.23
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,1064.22,790.08
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,1065.65,790.91
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,1063.39,789.48
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,1053.6,783.22
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,1040.31,774.79
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,1024.39,764.73
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,1005.0,752.43
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,980.89,737.37
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,953.61,720.15
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,920.48,698.54
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,884.56,674.92
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,844.73,648.41
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,802.54,620.02
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,755.81,589.19
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,707.49,556.29
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,655.4,517.24
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,602.36,476.38
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,546.17,432.57
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,489.69,387.06
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,430.74,337.52
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,373.02,287.54
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,313.61,235.61
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,256.95,185.14
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,198.19,133.43
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,145.99,89.34
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,95.31,52.16
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,51.92,28.75
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,31.26,21.63
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,25.7,15.63
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.5,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,11.8,0.3
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,24.33,15.16
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,28.23,19.38
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,60.13,30.8
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,107.18,58.67
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,160.71,100.11
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,214.98,147.26
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,273.5,199.72
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,331.22,251.89
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,392.29,305.63
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,450.33,355.53
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,509.16,404.33
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,564.71,448.91
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,619.87,491.59
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,671.61,530.28
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,722.09,565.99
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,768.87,597.88
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,813.66,627.91
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,853.2,652.98
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,889.8,675.72
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,923.29,697.77
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,953.79,717.76
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,979.2,733.28
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,1001.34,746.63
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,1019.17,758.6
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,1033.48,768.34
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,1043.2,775.15
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,1049.29,779.71
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,1050.76,782.82
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,1048.57,783.64
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,1040.3,779.0
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,1028.48,772.08
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,1012.57,761.84
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,993.21,749.34
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,969.35,734.41
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,942.17,717.15
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,909.39,696.97
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,873.79,674.82
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,834.15,648.23
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,792.12,619.63
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,745.85,587.33
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,697.91,553.43
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,645.79,513.76
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,592.81,472.18
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,537.62,428.54
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,482.4,383.42
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,424.4,333.97
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,366.31,283.16
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,307.92,231.44
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,251.91,180.96
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,195.41,130.65
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,143.32,86.3
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,93.44,49.57
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,47.84,24.58
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,26.79,17.74
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,21.92,12.52
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,10.7,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,11.82,0.02
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,24.37,15.16
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,29.13,20.17
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,58.05,29.75
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,106.78,59.12
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,159.59,99.75
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,213.75,146.68
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,271.86,198.5
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,329.57,250.13
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,389.59,302.42
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,448.75,352.4
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,507.45,400.08
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,563.47,443.99
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,619.28,485.98
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,671.38,523.91
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,722.26,559.3
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,769.94,589.69
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,815.82,618.19
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,857.94,644.08
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,897.7,668.02
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,932.7,689.82
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,964.79,709.61
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,991.96,725.42
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,1015.83,739.09
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,1034.81,751.1
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,1050.26,761.0
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,1060.62,769.09
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,1067.32,774.95
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,1068.85,777.01
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,1066.69,776.83
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,1057.0,771.9
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,1043.78,764.79
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,1027.94,756.01
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,1008.62,744.94
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,983.58,730.05
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,955.35,712.96
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,922.77,692.07
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,887.39,669.2
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,847.77,643.56
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,805.87,616.06
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,759.08,585.38
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,710.66,552.67
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,658.61,514.03
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,605.75,473.74
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,549.56,430.63
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,492.94,385.69
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,433.9,336.7
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,376.24,287.41
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,317.04,236.31
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,260.59,186.63
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,200.79,134.94
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,147.78,90.72
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,97.26,53.74
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,54.22,30.34
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,32.13,22.3
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,25.66,15.56
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.47,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,12.28,0.0
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,25.32,15.81
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,30.91,21.57
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,58.97,31.28
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,104.19,57.66
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,156.25,97.06
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,211.47,143.81
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,268.88,193.83
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,326.17,244.0
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,385.87,294.91
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,443.57,342.96
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,502.83,390.55
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,558.81,434.09
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,614.71,476.06
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,667.49,514.44
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,719.3,550.74
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,766.8,581.39
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,812.52,610.36
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,852.86,635.32
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,890.37,658.15
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,925.28,680.94
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,957.36,701.85
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,984.64,719.65
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,1008.68,735.43
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,1027.41,747.29
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,1042.66,757.06
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,1052.91,764.33
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,1059.56,769.44
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,1061.11,770.86
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,1059.05,770.13
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,1052.36,767.08
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,1042.04,761.77
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,1026.23,752.48
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,1006.94,740.99
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,982.38,726.04
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,954.6,708.95
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,921.99,688.53
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,886.58,666.08
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,846.33,640.1
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,803.75,612.22
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,757.73,582.44
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,710.03,550.72
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,657.97,512.34
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,604.99,472.19
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,549.21,429.27
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,493.02,384.6
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,434.0,335.72
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,376.13,286.32
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,316.65,235.03
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,259.79,185.02
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,202.77,135.53
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,148.04,89.84
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,96.67,52.2
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,52.52,28.2
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,30.31,20.64
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,24.71,14.71
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.02,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,12.31,0.0
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,25.36,15.79
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,30.94,21.57
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,57.68,30.91
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,101.63,56.46
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,152.36,94.83
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,206.71,140.87
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,263.2,190.11
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,318.93,238.99
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,377.13,288.71
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,434.17,336.19
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,492.4,382.87
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,547.46,425.53
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,602.02,466.27
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,653.47,502.78
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,703.95,537.25
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,751.02,568.68
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,796.37,598.59
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,837.55,624.73
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,876.45,649.11
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,910.26,670.69
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,941.21,690.37
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,966.94,705.86
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,989.38,719.25
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,1007.92,731.0
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,1023.03,740.67
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,1032.22,745.81
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,1037.84,748.8
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,1039.42,750.78
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,1037.44,750.61
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,1027.54,745.93
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,1014.28,739.11
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,998.57,731.26
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,979.53,721.23
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,955.39,706.81
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,928.19,690.27
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,896.76,670.42
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,862.65,648.63
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,823.53,623.45
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,782.26,596.47
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,736.62,566.68
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,689.44,534.65
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,638.73,497.1
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,587.96,458.46
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,533.19,416.32
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,478.61,372.97
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,421.55,325.76
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,365.73,278.22
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,308.49,229.04
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,252.06,179.82
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,196.68,131.98
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,145.63,89.46
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,96.35,53.41
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,54.27,30.21
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,31.63,21.67
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,24.67,14.62
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.01,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,11.89,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,24.48,14.91
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,30.09,20.71
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,56.03,29.78
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,99.58,54.85
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,149.91,92.71
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,204.22,138.59
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,260.66,187.68
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,316.15,236.28
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,374.18,285.85
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,431.18,333.31
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,489.33,379.97
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,544.59,423.07
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,599.49,464.46
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,651.38,501.42
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,702.41,536.47
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,749.76,567.11
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,795.44,596.14
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,834.2,620.11
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,869.92,641.83
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,904.41,663.86
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,936.18,684.02
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,963.66,700.53
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,988.07,715.05
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,1006.39,727.1
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,1021.35,737.14
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,1031.9,744.48
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,1038.98,749.74
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,1041.08,751.93
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,1039.67,752.0
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,1033.74,749.28
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,1024.23,744.34
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,1008.81,735.22
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,990.01,723.98
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,965.97,709.67
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,938.76,693.21
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,906.33,674.14
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,871.16,653.0
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,832.52,628.21
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,791.53,601.49
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,745.49,571.74
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,697.85,540.04
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,647.55,502.84
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,596.18,463.82
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,541.02,421.51
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,485.44,377.46
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,427.91,329.78
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,371.39,281.56
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,312.92,231.22
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,256.97,182.13
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,200.67,133.34
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,146.4,88.09
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,95.91,51.26
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,52.34,27.59
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,29.41,19.75
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,23.75,13.86
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,11.57,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,14.38,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,28.28,18.12
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,44.27,33.19
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,60.03,44.92
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,79.74,61.31
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,100.74,78.74
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,122.92,96.99
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,145.98,115.78
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,182.69,144.98
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,222.94,176.83
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,339.92,267.09
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,491.2,383.02
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,547.12,425.72
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,602.7,467.29
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,655.25,505.65
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,707.07,542.34
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,754.72,573.24
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,800.69,602.52
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,842.01,628.24
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,880.91,652.07
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,915.69,674.25
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,947.68,694.57
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,975.37,712.65
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,999.88,728.74
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,1018.63,740.63
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,1033.94,750.44
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,1044.27,757.78
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,1051.03,762.98
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,1053.22,764.82
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,1051.81,764.51
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,1043.39,760.35
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,1031.51,754.06
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,1016.14,745.07
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,997.38,733.92
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,973.31,719.29
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,946.02,702.52
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,914.5,684.14
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,880.19,663.66
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,841.27,638.49
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,799.92,611.37
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,753.68,581.31
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,705.82,549.23
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,655.28,511.72
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,603.65,472.39
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,547.78,429.39
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,491.45,384.62
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,433.71,336.71
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,376.97,288.17
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,317.95,237.23
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,261.56,187.56
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,202.35,136.13
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,149.39,91.59
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,98.25,53.78
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,54.29,29.42
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,31.21,21.51
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,25.66,15.58
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.47,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,13.32,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,27.48,17.46
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,33.39,23.76
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,58.23,32.62
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,80.44,52.65
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,76.97,60.39
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,93.15,73.96
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,109.45,87.34
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,154.34,123.46
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,203.7,162.95
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,213.94,170.83
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,222.36,176.96
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,274.22,218.04
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,329.53,261.23
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,510.93,405.84
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,714.15,559.94
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,762.16,590.69
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,808.53,620.63
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,849.87,647.0
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,888.78,671.43
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,924.09,694.5
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,956.61,715.63
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,984.26,733.49
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,1008.76,749.3
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,1027.58,760.94
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,1042.95,770.43
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,1053.83,776.12
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,1061.14,779.62
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,1062.87,781.12
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,1061.02,780.45
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,1053.09,775.96
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,1041.63,769.29
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,1026.16,761.09
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,1007.26,750.66
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,982.62,735.44
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,954.8,718.06
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,922.67,697.31
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,887.76,674.57
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,847.94,648.28
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,805.78,620.13
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,759.42,589.82
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,711.42,557.39
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,659.62,518.71
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,607.65,478.85
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,550.99,435.15
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,494.5,390.07
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,435.57,340.92
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,377.97,291.42
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,318.91,240.2
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,260.69,188.82
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,203.61,138.68
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,151.36,94.5
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,100.58,56.84
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,57.38,32.55
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,33.95,23.99
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,27.58,17.24
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.39,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,14.13,0.0
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,28.12,17.93
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,36.79,26.75
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,62.27,38.18
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,102.93,61.95
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,151.38,98.07
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,201.58,139.97
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,256.88,187.48
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,312.16,235.33
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,370.61,284.68
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,427.23,331.42
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,486.59,378.62
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,541.8,420.82
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,597.43,461.67
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,650.29,499.42
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,702.55,535.51
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,750.4,568.62
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,796.82,599.17
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,837.21,624.18
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,879.62,650.28
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,914.81,673.3
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,947.29,694.59
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,974.13,710.88
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,997.82,725.18
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,1017.28,738.21
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,1033.39,749.21
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,1043.61,757.24
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,1050.34,763.14
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,1052.09,765.34
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,1050.32,765.41
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,1041.56,761.07
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,1029.41,754.63
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,1012.94,744.92
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,993.16,733.1
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,969.62,718.8
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,942.92,702.38
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,910.23,681.85
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,874.9,659.39
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,835.14,633.67
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,793.12,606.09
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,747.22,575.16
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,701.84,543.33
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,649.93,505.26
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,597.25,465.59
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,541.59,423.13
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,486.25,379.5
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,428.14,331.65
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,369.99,282.49
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,311.19,232.25
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,255.41,183.65
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,199.68,135.64
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,148.77,93.26
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,99.66,57.12
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,58.23,33.67
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,34.86,24.56
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,26.54,16.21
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.34,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,13.74,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,27.33,17.17
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,35.63,25.69
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,59.92,36.43
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,99.99,59.76
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,147.78,95.65
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,197.73,137.74
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,252.7,185.62
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,307.16,233.93
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,364.71,284.03
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,420.59,331.18
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,479.24,378.87
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,533.97,421.93
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,589.08,463.71
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,641.35,502.26
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,693.13,539.24
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,740.86,573.01
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,783.94,602.1
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,825.33,628.6
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,864.71,653.4
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,899.29,675.49
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,931.24,695.7
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,958.95,713.6
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,983.69,729.58
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,1002.93,742.01
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,1018.87,752.41
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,1029.98,759.78
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,1037.68,765.08
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,1039.44,766.67
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,1037.74,766.17
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,1029.09,761.27
