Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,1017.11,754.32
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,1000.85,744.63
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,981.35,732.84
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,957.69,718.29
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,930.97,701.64
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,899.18,681.07
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,864.77,658.62
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,825.71,633.13
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,784.51,605.84
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,741.09,576.37
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,693.07,542.14
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,641.82,504.01
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,589.93,464.4
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,534.73,421.97
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,479.9,378.4
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,422.34,330.65
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,364.77,281.6
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,307.04,231.85
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,252.35,183.8
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,197.16,135.64
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,146.86,93.32
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,98.49,57.41
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,57.78,33.93
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,34.85,24.77
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.52,16.34
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.33,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,13.35,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,26.55,16.51
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,34.96,25.19
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,57.06,34.14
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,97.77,57.61
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,146.12,93.75
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,168.81,124.13
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,165.08,130.39
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,208.51,165.57
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,257.74,205.58
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,250.26,200.31
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,231.84,185.14
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,291.68,232.85
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,359.79,286.17
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,318.06,251.87
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,273.71,215.39
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,408.31,321.54
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,553.2,430.9
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,607.41,469.38
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,663.98,509.41
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,798.66,611.24
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,927.37,699.88
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,840.32,634.87
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,720.81,542.38
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,874.97,659.19
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,1014.13,752.96
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,962.87,717.39
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,890.19,662.23
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,970.69,724.18
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,1031.87,764.19
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,1027.42,761.33
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,1019.46,756.94
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,1003.67,746.98
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,984.58,734.97
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,960.44,720.11
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,933.28,703.19
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,901.45,682.61
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,866.99,660.14
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,827.64,634.12
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,786.24,606.45
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,743.31,578.49
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,695.64,545.52
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,643.9,506.96
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,591.66,467.02
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,535.81,423.91
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,480.39,379.74
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,421.82,331.2
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,366.0,283.5
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,308.01,233.53
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,253.13,185.32
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,197.76,137.09
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,147.66,94.98
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,99.75,59.22
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,59.42,35.65
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,34.83,24.86
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.52,16.4
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.34,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,12.56,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,25.81,15.79
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,33.18,23.6
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,55.23,32.51
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,96.77,56.34
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,145.8,93.23
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,183.69,132.3
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,207.42,158.98
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,276.68,213.26
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,366.77,285.89
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,422.5,333.16
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,479.69,380.12
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,535.32,425.21
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,591.31,469.22
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,643.48,508.2
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,693.09,544.18
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,740.08,577.21
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,785.57,607.97
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,830.67,637.28
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,874.5,665.33
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,909.93,688.15
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,942.59,709.02
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,969.96,726.79
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,994.16,742.51
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,1013.6,755.14
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,1029.62,765.63
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,1040.18,771.2
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,1047.17,774.56
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,1049.09,775.68
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,1047.41,774.62
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,1035.81,767.73
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,1020.85,758.78
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,1005.0,748.84
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,985.83,736.75
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,962.05,722.07
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,935.2,705.31
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,903.19,685.86
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,868.53,664.42
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,829.27,638.33
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,787.86,610.5
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,742.33,580.23
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,697.37,549.08
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,645.71,510.43
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,593.38,470.29
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,537.71,426.47
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,482.39,381.62
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,424.8,333.69
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,367.19,284.45
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,309.07,234.17
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,253.92,185.5
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,198.18,136.89
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,147.28,93.9
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,98.81,57.53
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,57.76,33.71
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,33.51,23.75
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,25.68,15.67
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.54,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,11.72,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,23.99,14.16
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,30.06,20.84
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,51.25,28.68
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,93.88,52.46
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,143.84,89.72
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,146.03,106.18
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,113.23,90.43
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,135.92,108.97
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,159.68,128.18
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,183.35,146.92
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,209.15,167.12
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,232.43,185.34
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,256.09,203.67
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,277.24,219.45
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,298.55,235.15
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,321.19,252.19
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,344.03,269.24
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,410.29,319.43
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,479.01,370.21
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,525.69,404.17
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,566.55,433.69
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,568.92,434.48
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,570.11,434.68
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,685.69,521.32
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,796.08,601.16
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,810.85,609.8
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,831.09,622.82
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,857.58,641.35
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,882.02,658.37
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,963.46,721.42
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,1023.15,761.04
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,933.59,701.05
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,831.65,625.61
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,815.11,615.89
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,796.28,603.82
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,844.83,645.58
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,868.61,664.27
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,771.67,596.54
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,674.62,523.32
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,623.75,486.69
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,574.04,449.97
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,439.85,346.86
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,319.64,252.28
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,325.92,258.91
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,323.38,257.53
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,277.37,220.74
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,234.51,186.31
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,204.5,161.81
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,174.48,136.72
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,144.11,111.4
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,115.19,87.35
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,94.68,62.93
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,55.23,30.89
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,30.79,21.37
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,23.81,14.09
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,11.62,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,12.59,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,26.01,15.61
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,32.9,23.19
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,53.33,31.3
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,94.49,54.31
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,143.44,90.71
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,137.7,99.8
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,98.67,78.27
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,136.07,108.97
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,176.15,141.55
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,221.45,177.66
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,270.53,216.41
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,298.25,237.99
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,325.97,259.3
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,369.51,292.31
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,411.2,323.31
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,497.48,390.13
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,596.97,465.05
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,611.51,472.94
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,622.94,478.98
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,618.1,474.18
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,616.9,471.96
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,706.27,539.01
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,798.85,606.29
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,744.81,564.55
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,684.83,519.13
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,879.96,668.14
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,1047.8,782.6
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,981.81,737.33
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,896.31,672.84
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,807.94,610.13
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,726.7,550.82
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,785.28,596.62
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,846.23,642.25
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,909.57,693.02
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,948.2,719.71
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,858.22,658.03
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,763.41,587.6
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,734.52,569.05
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,702.54,547.41
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,644.04,505.36
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,587.4,463.96
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,528.92,419.34
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,470.76,374.32
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,376.97,301.05
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,292.95,234.58
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,273.8,219.34
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,251.77,200.84
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,182.61,145.49
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,123.39,98.63
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,104.61,83.22
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,86.58,68.25
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,83.73,55.81
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,56.59,31.79
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,32.67,23.04
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,26.75,16.54
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.02,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,11.82,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,24.16,14.03
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,30.22,20.92
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,49.78,28.3
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,91.43,51.19
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,140.48,87.52
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,178.7,128.07
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,198.68,152.51
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,245.48,191.58
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,299.54,236.45
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,377.6,298.58
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,474.19,375.06
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,529.56,419.36
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,584.56,462.18
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,636.7,500.91
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,688.2,537.93
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,735.36,570.67
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,781.0,601.65
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,822.96,628.58
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,862.72,653.7
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,897.31,676.34
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,929.18,697.11
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,957.21,715.05
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,982.18,730.94
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,783.9,593.32
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,535.83,405.56
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,802.23,611.26
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,1035.16,771.17
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,1037.18,771.06
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,1035.63,770.99
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,935.16,704.98
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,818.63,618.05
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,819.21,620.75
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,817.35,620.89
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,800.32,610.21
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,781.15,598.02
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,735.72,566.48
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,684.95,530.89
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,641.36,499.32
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,598.63,467.93
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,662.78,522.28
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,691.8,548.71
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,642.12,510.53
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,591.36,471.01
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,536.84,428.19
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,481.79,383.57
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,424.78,335.41
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,368.75,286.65
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,310.67,235.71
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,255.23,186.08
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,199.62,136.77
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,146.17,91.01
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,96.35,53.36
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,53.64,28.9
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,29.07,19.84
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,22.95,13.29
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.22,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,10.51,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,21.4,11.57
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,27.15,18.11
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,46.32,25.11
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,88.36,47.67
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,137.63,84.18
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,144.1,104.3
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,115.13,91.94
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,139.28,111.71
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,164.62,132.27
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,190.77,153.07
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,217.21,173.83
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,236.5,188.89
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,255.8,203.82
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,267.64,212.27
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,279.07,220.32
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,389.52,307.37
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,502.04,393.43
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,495.45,386.64
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,479.1,373.06
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,573.44,445.31
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,672.71,519.02
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,830.73,640.38
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,979.37,742.63
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,998.78,753.99
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,1014.81,764.24
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,1026.41,771.6
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,1034.49,776.74
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,1036.55,777.98
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,1035.04,776.99
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,953.87,722.25
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,856.27,648.07
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,930.34,707.9
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,980.52,741.73
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,842.3,644.73
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,693.45,531.02
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,544.43,421.11
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,402.72,312.62
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,373.06,290.93
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,343.82,268.95
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,321.0,252.33
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,298.38,235.66
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,330.34,262.31
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,360.48,286.84
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,289.76,231.39
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,227.64,182.24
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,217.72,174.65
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,205.95,165.04
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,199.39,158.75
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,185.39,145.08
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,178.52,129.53
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,145.61,90.29
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,95.4,52.24
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,52.24,27.5
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,27.77,18.73
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,22.06,12.57
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,10.8,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.21,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,18.7,9.26
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,23.71,15.08
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,41.9,21.35
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,86.32,45.32
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,135.35,81.38
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,173.63,123.54
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,190.98,147.03
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,216.5,170.64
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,237.27,189.18
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,269.04,214.85
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,300.74,239.79
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,359.26,286.14
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,427.35,339.26
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,544.73,432.42
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,675.66,533.29
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,723.28,565.73
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,769.34,597.22
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,809.97,623.34
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,848.26,647.49
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,883.49,670.91
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,916.02,692.39
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,942.83,709.03
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,966.51,723.57
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,985.94,736.26
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,1002.0,746.81
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,1013.61,754.51
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,1021.73,760.04
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,1024.32,762.04
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,1023.33,761.84
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,1015.42,755.71
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,1004.06,747.46
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,989.65,740.11
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,971.86,730.51
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,948.77,715.95
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,922.49,699.2
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,891.51,678.85
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,857.76,656.52
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,819.99,631.48
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,779.85,604.51
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,734.58,573.34
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,687.68,540.62
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,637.89,503.58
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,587.09,464.43
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,532.78,422.03
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,478.46,378.23
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,421.08,330.0
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,365.03,281.46
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,307.26,230.95
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,251.98,181.65
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,196.49,132.39
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,145.13,88.45
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,95.32,51.17
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,50.02,25.04
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,25.62,16.6
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,20.26,10.85
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,9.94,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,10.96,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,17.87,8.4
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,22.92,14.31
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,42.9,22.33
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,84.92,43.78
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,133.87,79.44
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,185.08,122.77
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,240.45,171.71
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,295.11,221.12
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,353.5,272.94
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,409.05,320.88
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,465.6,368.07
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,520.5,413.1
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,575.5,456.84
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,626.61,495.69
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,676.79,532.45
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,723.8,565.3
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,769.2,596.64
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,809.89,623.45
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,847.93,648.16
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,882.58,671.29
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,914.54,692.48
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,942.97,711.24
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,968.44,728.0
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,987.99,740.82
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,1004.16,751.47
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,1015.8,759.59
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,1023.95,765.51
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,1027.09,768.21
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,1026.63,768.63
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,1020.14,765.12
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,1010.11,759.34
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,996.48,752.33
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,979.37,742.98
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,957.83,729.48
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,932.96,713.66
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,741.24,575.85
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,542.25,420.0
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,691.44,542.67
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,794.92,622.59
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,751.6,592.73
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,706.26,561.81
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,656.85,524.84
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,606.18,485.17
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,551.82,442.17
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,497.1,397.42
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,439.43,348.14
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,381.5,297.28
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,321.78,244.31
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,264.35,192.33
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,206.29,140.48
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,152.8,94.41
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,100.71,54.86
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,53.06,27.13
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,27.46,18.39
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,22.18,12.47
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,10.86,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,11.91,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,19.79,9.74
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,25.18,16.31
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,42.84,22.57
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,88.96,47.09
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,139.96,84.3
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,192.57,128.77
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,249.93,179.48
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,307.01,230.71
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,366.73,283.19
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,425.87,333.88
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,485.1,382.94
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,541.55,428.96
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,597.97,473.48
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,651.3,513.38
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,703.83,551.06
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,752.52,584.43
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,799.5,616.14
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,842.13,643.22
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,882.18,668.15
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,918.23,691.78
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,951.43,713.41
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,979.76,730.8
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,1004.83,746.02
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,1025.05,759.49
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,1041.74,770.76
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,1053.37,779.26
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,1061.32,785.47
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,1064.06,787.54
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,1063.09,787.33
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,1055.0,782.96
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,1043.3,776.32
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,1028.43,766.91
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,1010.02,755.22
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,986.67,740.62
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,959.99,723.76
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,927.95,702.59
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,893.01,679.39
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,853.52,653.17
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,811.55,625.02
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,765.63,593.54
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,717.9,560.45
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,665.67,521.93
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,612.41,481.22
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,556.21,437.79
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,499.91,392.84
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,440.18,343.14
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,381.85,293.1
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,321.96,241.08
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,264.6,190.2
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,206.11,138.73
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,152.34,93.13
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,98.08,52.63
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,53.2,27.39
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,28.38,18.96
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.16,13.06
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.34,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,11.91,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,19.86,9.54
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,25.69,16.68
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,42.87,23.06
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,85.56,44.63
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,137.54,82.33
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,189.77,125.92
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,246.7,175.51
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,303.17,225.35
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,362.35,276.41
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,419.82,324.76
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,478.9,372.59
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,534.85,416.6
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,590.84,459.12
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,643.74,497.98
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,695.71,534.94
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,744.01,567.47
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,790.69,598.52
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,831.2,624.36
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,868.83,648.06
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,904.99,671.36
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,938.42,692.77
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,966.59,710.69
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,991.61,726.61
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,1011.4,739.22
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,1027.78,749.73
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,1039.66,758.07
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,1047.98,764.26
