Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,1050.69,766.41
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,1049.79,766.4
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,1044.71,764.89
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,1035.97,761.03
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,1021.21,752.34
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,1002.95,741.44
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,980.32,728.09
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,954.4,712.49
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,922.55,693.75
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,887.78,672.82
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,848.95,647.56
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,807.64,620.31
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,761.97,589.39
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,714.52,556.83
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,663.36,519.23
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,611.01,479.34
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,554.92,436.27
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,498.74,391.62
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,439.31,342.24
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,381.12,292.35
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,321.19,240.39
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,263.79,189.53
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,205.53,138.39
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,151.58,92.56
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,97.52,51.93
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,52.62,26.72
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,27.1,17.84
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,21.34,11.5
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.47,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,11.44,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,19.02,8.66
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,24.45,15.61
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,40.81,21.57
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,86.79,45.62
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,137.83,82.82
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,155.54,112.16
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,139.61,111.01
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,178.87,142.65
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,223.87,178.89
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,281.15,224.54
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,349.09,278.41
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,462.81,369.46
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,596.99,475.01
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,650.48,514.64
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,703.02,552.65
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,752.73,586.58
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,800.83,618.82
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,844.32,646.13
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,885.6,671.45
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,922.32,695.05
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,956.21,716.61
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,984.31,732.84
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,1009.11,746.84
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,1029.49,759.92
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,1046.34,770.81
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,1058.08,777.02
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,1066.13,780.98
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,1068.45,782.86
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,1067.03,782.5
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,1058.03,777.87
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,1045.46,771.02
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,1029.2,761.34
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,1009.43,749.41
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,985.33,735.02
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,957.98,718.37
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,925.74,698.93
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,890.65,677.37
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,850.65,651.23
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,808.28,623.14
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,761.91,591.61
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,713.81,558.46
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,662.1,520.19
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,609.38,479.88
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,553.18,436.45
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,496.81,391.44
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,437.31,341.93
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,378.88,291.81
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,319.34,240.06
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,262.47,189.57
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,204.97,138.76
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,149.75,91.75
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,97.58,52.73
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,52.79,27.34
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,28.02,18.62
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,22.33,12.19
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,10.96,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,11.91,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,20.03,9.06
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,26.3,17.13
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,42.45,23.54
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,85.48,45.16
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,136.29,81.51
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,191.09,126.96
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,248.68,176.72
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,305.88,226.63
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,365.92,277.59
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,424.12,325.66
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,483.66,372.81
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,540.45,415.97
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,597.0,457.1
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,650.83,495.15
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,703.79,531.26
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,752.45,562.19
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,799.46,591.41
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,839.58,615.7
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,876.48,637.7
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,912.66,661.17
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,946.11,682.84
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,974.77,700.97
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,1000.31,717.09
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,1020.15,730.27
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,1036.58,741.44
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,1048.02,749.6
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,1055.88,755.67
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,1058.15,758.35
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,1056.8,758.88
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,1051.81,757.84
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,1043.14,754.48
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,1027.47,746.06
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,1008.3,735.42
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,984.32,721.61
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,957.11,705.59
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,925.02,685.79
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,890.1,663.96
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,849.88,638.32
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,807.34,610.81
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,761.21,581.54
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,713.37,550.5
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,661.28,512.64
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,608.3,472.91
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,552.82,430.78
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,496.61,386.64
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,437.57,338.14
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,379.71,289.15
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,320.06,238.08
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,263.15,188.3
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,203.31,136.63
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,149.9,91.88
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,98.52,53.84
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,54.74,29.2
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,29.9,20.03
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.35,12.74
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.46,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,11.44,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,19.19,8.04
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,25.51,16.32
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,41.37,22.68
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,85.0,44.08
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,138.44,82.47
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,192.08,126.88
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,250.58,177.35
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,308.14,227.72
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,368.46,279.26
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,427.35,328.2
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,487.88,376.51
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,545.17,420.59
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,602.53,463.01
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,656.63,502.04
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,709.83,539.18
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,759.19,571.75
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,806.87,602.81
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,849.12,629.43
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,888.67,654.06
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,925.42,677.27
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,959.32,698.55
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,987.84,715.75
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,1013.09,730.88
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,1033.47,744.38
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,1050.32,755.79
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,1062.09,764.11
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,1070.17,770.26
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,1072.53,772.26
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,1071.16,772.08
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,1062.17,767.86
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,1049.61,761.45
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,1033.91,753.95
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,1014.71,744.2
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,990.21,729.55
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,962.47,712.76
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,929.88,692.21
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,894.46,669.68
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,853.78,643.79
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,810.8,616.02
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,763.9,585.94
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,715.36,554.17
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,663.0,515.82
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,609.78,475.77
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,553.92,433.37
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,497.36,388.95
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,437.85,340.06
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,379.71,290.79
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,319.46,239.17
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,260.37,187.56
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,202.58,137.51
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,149.89,93.31
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,98.84,55.37
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,55.73,30.84
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,31.34,21.44
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.39,13.53
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,11.98,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,12.87,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,22.18,9.78
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,29.73,20.06
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,45.03,27.22
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,85.88,47.99
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,135.21,83.44
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,130.05,92.98
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,90.52,71.45
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,134.64,107.64
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,182.07,146.18
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,252.71,202.33
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,335.42,267.55
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,383.54,304.8
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,434.48,343.62
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,560.21,441.64
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,699.28,546.26
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,748.53,579.33
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,796.25,611.15
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,750.38,574.16
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,667.82,508.14
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,811.63,617.29
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,949.62,710.44
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,917.7,686.11
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,860.69,640.85
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,957.8,712.32
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,1042.12,766.69
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,1053.74,773.55
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,1061.74,778.99
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,1064.59,780.67
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,1063.77,780.15
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,1053.87,773.92
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,1040.46,765.62
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,1025.01,756.09
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,1006.12,744.4
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,786.62,593.93
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,556.11,421.05
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,536.8,409.92
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,516.9,396.91
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,493.89,380.67
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,470.5,364.04
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,611.43,477.28
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,707.61,552.54
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,656.26,513.48
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,602.26,472.69
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,545.52,429.34
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,489.13,384.81
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,430.07,336.22
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,371.39,286.56
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,312.62,236.18
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,256.99,187.44
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,200.08,137.99
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,148.69,94.84
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,99.42,58.23
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,58.48,34.52
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.52,23.4
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,25.15,14.01
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,15.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,12.39,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,21.3,8.62
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,28.89,19.28
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,43.64,26.4
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,84.32,46.77
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,133.54,81.78
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,149.14,107.68
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,132.57,104.89
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,225.36,172.99
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,359.0,277.02
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,336.37,264.96
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,275.52,218.39
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,327.8,259.27
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,384.45,302.33
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,426.3,333.1
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,469.41,364.25
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,628.14,486.57
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,792.91,605.11
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,836.03,631.08
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,876.84,656.43
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,912.68,680.09
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,945.79,701.92
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,974.64,720.94
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,1000.33,737.96
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,1021.27,751.37
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,1038.8,762.67
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,1050.34,770.83
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,1058.3,776.84
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,1061.64,778.84
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,1061.34,778.65
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,1054.92,775.24
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,1044.87,769.62
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,1029.79,760.29
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,1011.23,748.8
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,988.15,734.89
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,961.69,718.73
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,929.5,699.54
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,894.42,678.23
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,855.22,652.62
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,813.53,625.05
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,767.1,593.84
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,718.93,561.0
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,666.64,522.82
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,613.34,482.6
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,557.44,439.77
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,500.72,394.81
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,389.98,306.62
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,298.35,233.83
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,249.64,193.65
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,204.37,155.7
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,186.69,132.73
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,149.88,92.88
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,98.07,54.24
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,54.26,29.5
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,30.12,20.43
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.59,12.58
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,13.82,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,11.91,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,20.44,7.41
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,26.67,17.31
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,40.1,23.35
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,82.25,43.99
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,132.66,80.07
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,160.89,115.73
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,159.95,125.54
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,209.93,165.7
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,269.13,214.0
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,279.76,224.09
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,282.78,226.58
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,343.63,275.27
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,414.73,331.26
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,476.05,378.5
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,542.62,428.94
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,554.92,436.41
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,561.68,439.65
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,715.68,559.67
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,872.47,671.4
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,908.34,694.02
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,941.44,715.61
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,969.23,732.51
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,993.88,747.25
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,1013.32,759.94
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,1029.34,770.46
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,1040.85,778.5
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,1048.79,784.3
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,1051.14,787.61
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,1049.87,788.67
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,1042.03,783.97
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,1030.68,777.04
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,1015.31,767.49
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,996.51,755.69
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,973.75,741.22
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,947.66,724.45
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,915.0,703.07
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,879.58,679.63
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,840.88,653.68
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,799.7,625.7
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,753.56,594.92
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,705.76,562.39
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,577.44,461.67
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,459.35,367.24
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,490.88,394.58
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,490.45,393.78
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,431.7,343.65
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,374.32,293.44
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,315.16,241.12
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,258.83,190.32
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,199.31,137.38
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,146.73,92.28
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,95.99,54.07
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,53.26,29.57
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,30.19,20.58
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.68,12.45
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,13.82,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,10.48,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,17.63,4.97
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,24.01,14.96
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,37.0,21.04
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,78.64,41.04
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,128.26,76.47
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,154.22,110.99
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,148.51,117.3
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,157.59,126.07
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,163.09,131.14
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,222.55,178.98
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,291.46,233.96
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,280.59,224.82
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,266.61,212.78
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,315.88,251.25
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,367.67,290.89
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,391.21,308.28
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,414.5,325.41
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,425.46,332.27
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,435.57,338.47
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,475.69,368.46
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,524.67,404.48
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,463.39,356.95
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,408.0,313.82
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,404.29,310.95
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,400.27,307.68
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,398.43,306.21
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,396.34,304.59
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,370.88,285.41
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,336.24,259.29
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,556.15,428.76
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,763.67,579.93
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,708.79,538.31
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,645.76,492.28
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,681.15,520.38
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,704.19,539.01
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,703.43,540.63
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,705.13,543.93
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,652.09,505.19
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,607.2,472.15
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,677.21,530.74
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,708.33,557.76
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,657.08,519.75
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,604.61,479.29
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,548.65,435.77
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,492.54,390.59
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,434.28,341.55
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,376.85,291.64
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,316.06,238.28
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,258.65,186.63
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,200.35,134.74
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,146.34,88.34
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,94.11,49.05
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,49.03,24.21
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,25.18,16.14
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.09,7.91
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,10.96,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,10.01,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,16.8,3.75
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,22.33,13.47
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,36.78,20.86
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,79.86,40.78
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,130.91,77.03
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,162.07,115.25
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,165.53,129.06
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,243.79,187.15
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,358.04,278.21
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,416.79,329.11
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,475.48,378.49
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,532.31,425.52
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,589.19,471.11
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,642.23,511.49
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,694.13,549.6
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,742.75,583.4
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,789.68,615.55
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,831.91,642.78
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,871.55,667.84
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,908.12,691.78
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,941.88,713.65
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,969.45,731.68
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,993.7,747.53
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,1013.96,760.32
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,1030.75,770.88
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,1042.47,778.65
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,1050.57,784.18
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,1053.49,785.95
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,1052.72,785.46
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,1044.83,779.38
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,1033.34,771.1
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,1017.74,761.22
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,998.65,749.11
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,976.34,735.29
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,950.54,719.1
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,918.67,698.7
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,883.9,676.2
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,845.18,650.73
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,803.84,623.15
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,757.04,592.43
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,708.48,559.89
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,657.4,522.3
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,605.05,481.9
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,548.91,437.2
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,492.63,391.03
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,434.16,341.72
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,376.44,291.5
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,315.8,238.23
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,258.55,186.74
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,200.54,134.8
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,146.6,88.33
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,93.95,48.92
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,48.6,24.0
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,25.26,16.14
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,18.17,7.7
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,10.96,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,9.53,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,15.95,2.45
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,21.53,12.73
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,35.41,20.02
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,78.82,39.81
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,130.26,76.2
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,146.06,104.25
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,126.11,100.32
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,173.21,137.81
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,229.22,182.69
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,336.93,267.14
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,478.97,379.28
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,535.98,425.41
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,593.01,470.45
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,647.05,510.86
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,700.2,548.81
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,749.66,582.57
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,797.39,614.63
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,839.74,641.76
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,879.14,666.58
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,916.08,690.31
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,950.18,711.98
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,979.65,729.62
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,1005.97,745.13
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,1026.61,758.37
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,1043.7,769.41
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,1056.11,778.08
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,1064.83,784.5
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,1067.33,786.48
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,1066.04,786.17
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,1060.47,783.22
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,1051.13,777.93
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,1035.6,768.69
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,1016.46,757.14
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,992.76,743.0
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,965.63,726.5
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,933.5,706.12
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,898.37,683.56
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,858.65,657.63
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,816.39,629.64
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,769.58,598.96
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,720.91,566.43
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,668.49,528.32
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,614.95,487.27
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,558.35,443.31
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,501.57,397.65
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,441.9,347.52
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,383.1,296.52
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,320.91,242.01
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,262.14,189.24
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,203.2,136.54
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,148.64,89.61
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,95.33,49.79
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,49.47,24.76
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,25.85,16.6
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,18.25,7.43
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,9.53,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,16.04,1.49
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,21.62,12.73
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,35.0,19.98
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,78.11,39.13
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,129.21,74.93
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,153.23,108.86
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,143.75,113.16
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,231.33,177.23
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,360.85,279.53
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,419.12,329.98
