Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,478.63,379.94
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,536.13,426.56
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,593.61,471.43
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,647.35,511.95
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,700.18,549.97
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,750.18,584.43
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,798.49,617.22
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,841.98,645.0
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,882.88,670.62
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,920.25,695.2
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,954.74,717.75
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,984.74,737.22
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,1011.48,754.54
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,1032.39,768.49
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,1049.71,780.18
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,1062.32,788.89
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,1071.17,795.27
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,1074.21,797.54
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,1073.41,797.44
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,1065.91,793.47
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,1054.7,787.15
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,1039.63,777.6
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,1020.93,765.72
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,998.0,751.4
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,971.54,734.69
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,939.21,713.61
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,903.85,690.37
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,863.97,663.83
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,821.37,635.17
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,774.48,604.08
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,725.66,571.13
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,672.83,532.57
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,618.75,490.86
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,561.73,446.36
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,504.45,400.12
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,444.27,349.41
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,385.0,297.86
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,323.32,243.62
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,262.48,189.06
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,202.94,135.8
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,147.92,88.54
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,94.43,48.7
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,48.45,23.92
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,24.96,15.8
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,18.97,7.55
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,9.05,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,15.19,0.0
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,21.7,12.73
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,35.48,25.63
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,79.03,40.04
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,131.03,76.24
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,184.77,120.89
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,243.58,172.49
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,302.21,224.92
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,364.67,279.47
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,424.35,330.36
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,485.29,380.31
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,543.23,426.31
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,601.23,470.62
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,656.34,511.19
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,710.45,549.38
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,760.44,582.77
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,808.66,614.46
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,851.24,641.17
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,890.92,665.64
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,927.81,689.33
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,961.8,711.02
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,991.74,728.64
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,1018.43,744.1
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,1038.81,757.58
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,1055.59,768.88
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,1067.66,777.29
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,1075.97,783.44
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,1079.02,786.36
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,1078.24,786.96
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,1070.71,783.33
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,1059.45,777.39
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,1043.93,768.27
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,1024.79,756.86
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,1000.2,742.29
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,972.25,725.43
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,939.76,704.66
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,904.29,681.8
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,863.46,655.41
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,820.21,627.06
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,773.28,596.65
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,724.54,564.43
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,671.13,525.45
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,616.81,484.13
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,559.69,440.32
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,502.52,394.91
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,441.61,344.36
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,382.16,293.46
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,320.84,240.36
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,262.32,188.57
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,202.84,136.46
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,146.7,89.22
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,93.82,50.44
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,49.22,25.99
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,27.0,17.41
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.32,7.9
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,11.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,9.53,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,16.22,0.0
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,23.13,13.72
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,33.95,24.05
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,76.17,38.98
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,127.06,74.06
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,181.55,118.59
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,239.55,168.57
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,297.39,219.43
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,358.3,271.86
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,417.59,321.67
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,478.63,371.01
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,536.07,416.12
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,593.66,459.74
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,648.07,498.65
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,701.66,535.57
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,751.63,568.93
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,799.93,600.74
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,843.49,628.3
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,884.65,654.0
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,921.73,677.57
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,955.97,699.2
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,984.55,716.88
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,1009.75,732.38
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,1030.86,746.18
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,1048.44,757.85
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,1059.95,765.76
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,1067.73,771.45
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,1070.22,774.91
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,1068.96,776.14
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,1062.96,772.96
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,1053.24,767.52
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,1037.87,758.53
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,1018.91,747.3
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,995.01,732.85
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,967.77,716.2
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,935.03,696.79
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,899.35,675.24
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,858.86,649.21
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,815.96,621.23
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,769.42,590.09
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,721.09,557.29
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,668.12,518.98
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,614.25,478.49
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,556.84,434.69
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,499.49,389.44
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,439.12,340.41
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,380.1,290.75
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,318.96,238.09
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,260.75,186.87
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,199.95,134.17
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,145.94,88.96
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,93.45,50.5
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,49.44,26.48
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,27.58,17.76
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.43,7.29
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,11.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,9.53,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,16.31,0.0
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,24.62,14.84
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,35.93,25.74
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,76.22,40.63
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,125.71,74.79
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,177.84,117.22
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,235.87,166.91
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,237.76,180.78
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,200.92,158.24
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,320.44,250.45
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,474.82,368.48
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,532.65,412.43
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,589.97,455.12
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,644.58,494.8
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,698.64,532.84
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,748.38,566.17
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,796.53,597.74
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,840.61,625.69
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,882.49,651.92
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,919.84,676.24
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,954.37,698.7
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,983.5,716.3
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,1009.39,731.83
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,1030.0,744.76
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,1047.06,755.58
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,1058.5,763.66
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,1066.24,769.55
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,1068.73,772.25
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,1067.47,772.7
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,1060.49,769.61
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,1049.81,764.26
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,1033.98,755.1
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,1014.6,743.72
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,989.88,729.34
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,961.9,712.73
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,928.91,693.57
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,893.02,672.23
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,852.48,646.14
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,809.65,618.17
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,762.61,587.73
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,713.87,555.56
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,660.43,516.39
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,606.25,475.3
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,550.31,432.33
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,493.47,387.24
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,433.25,337.46
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,374.56,287.42
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,313.63,234.98
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,255.78,184.09
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,195.61,131.9
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,142.32,87.24
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,91.15,49.72
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,48.49,26.42
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,27.21,17.46
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.56,6.02
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,11.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,9.53,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,16.43,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,24.27,14.56
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,34.75,24.88
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,75.56,40.19
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,125.7,74.99
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,157.07,111.7
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,162.29,125.86
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,210.13,164.36
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,265.64,209.23
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,272.86,216.72
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,271.13,215.46
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,352.72,279.5
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,443.29,348.94
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,566.67,443.59
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,701.45,543.47
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,751.43,576.26
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,799.8,607.96
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,842.52,634.76
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,882.53,659.45
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,919.54,682.57
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,953.78,703.71
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,982.8,720.71
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,1008.58,735.6
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,1029.49,748.82
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,1046.91,759.94
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,1058.77,767.66
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,1066.95,773.22
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,1069.93,774.93
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,1069.17,774.46
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,1062.7,769.76
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,1052.54,762.89
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,1036.75,755.44
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,1017.4,745.74
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,994.04,732.01
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,967.28,716.04
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,934.22,695.29
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,898.25,672.54
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,858.75,647.67
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,816.62,620.68
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,769.26,588.96
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,720.2,555.72
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,667.51,517.85
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,613.59,477.61
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,556.09,434.22
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,498.71,389.3
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,438.18,339.66
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,378.73,289.25
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,317.06,236.28
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,258.32,184.67
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,199.14,133.22
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,143.07,86.26
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,90.5,47.85
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,46.28,24.19
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,25.03,15.57
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,17.75,4.11
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,8.58,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.59,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,22.52,12.86
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,32.7,22.9
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,74.12,38.04
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,124.61,72.34
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,179.33,116.71
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,237.49,166.37
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,295.73,216.9
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,357.24,269.06
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,416.31,317.9
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,476.83,365.98
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,534.98,410.01
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,593.35,452.25
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,648.22,489.89
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,702.24,525.39
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,752.68,558.36
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,801.56,589.62
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,844.39,616.26
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,884.68,641.06
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,922.02,664.21
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,956.55,685.51
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,985.72,702.97
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,1011.63,718.43
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,1032.21,732.01
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,1049.26,743.55
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,1061.69,750.9
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,1070.43,756.08
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,1072.92,759.0
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,1071.65,759.74
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,1063.21,756.12
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,1051.15,750.33
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,1034.91,742.76
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,1015.15,732.97
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,991.45,719.79
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,964.42,704.35
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,931.09,683.68
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,894.92,661.05
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,854.66,635.94
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,811.96,608.87
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,764.6,578.99
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,715.57,547.42
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,662.83,509.75
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,610.26,470.89
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,552.1,427.15
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,494.18,382.09
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,433.53,332.85
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,374.18,283.07
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,313.47,231.44
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,255.84,181.39
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,195.39,129.64
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,141.58,85.15
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,89.47,47.68
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,45.99,24.5
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,25.59,15.8
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,17.86,3.03
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,10.48,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,7.63,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,12.59,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,23.76,13.69
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,36.15,25.82
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,73.75,43.06
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,119.37,74.9
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,166.93,113.13
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,220.8,158.61
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,249.8,189.52
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,262.01,204.11
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,343.76,268.13
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,447.0,348.48
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,502.97,391.69
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,559.97,434.44
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,612.97,473.28
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,665.93,510.95
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,715.23,544.79
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,763.38,575.73
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,801.11,599.13
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,835.38,620.07
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,871.64,643.4
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,905.58,665.05
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,935.77,682.9
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,963.35,698.99
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,984.43,712.29
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,1002.33,723.7
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,1006.74,726.65
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,1016.89,733.5
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,1019.12,735.38
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,1017.98,735.3
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,1015.03,734.81
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,1008.5,732.11
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,993.59,724.92
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,975.4,715.68
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,952.82,702.68
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,926.99,687.44
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,894.8,668.27
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,859.98,647.18
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,821.66,622.61
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,780.86,596.03
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,734.85,565.94
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,689.87,535.64
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,638.76,498.16
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,586.52,458.83
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,530.18,415.94
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,474.27,371.88
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,416.11,323.94
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,359.0,275.34
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,298.42,223.39
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,242.33,174.2
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,186.0,125.01
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,134.38,81.66
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,84.75,45.7
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,43.7,23.61
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,24.28,14.69
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.03,0.98
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,9.53,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,7.63,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,12.85,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,20.84,11.27
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,30.06,20.69
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,69.36,35.75
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,117.68,68.79
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,153.17,107.72
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,165.67,127.12
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,215.06,166.72
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,273.65,214.02
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,357.77,280.26
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,460.25,360.7
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,444.98,349.98
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,392.36,308.23
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,530.26,416.15
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,679.42,527.64
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,728.46,559.06
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,775.97,589.72
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,818.75,617.23
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,859.29,642.97
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,895.1,666.05
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,928.13,687.22
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,956.36,704.47
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,981.38,719.63
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,1001.63,732.52
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,1018.41,743.3
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,1029.64,751.22
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,1037.23,756.96
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,1039.15,758.61
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,1037.39,758.07
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,1027.62,752.48
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,1014.36,744.78
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,998.49,736.36
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,979.23,725.75
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,955.64,711.4
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,928.86,694.9
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,896.37,674.06
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,861.14,651.27
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,821.61,625.7
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,779.84,598.28
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,675.42,523.91
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,575.3,448.07
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,591.06,463.39
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,583.81,459.58
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,527.46,416.05
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,471.42,371.54
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,412.85,322.89
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,355.84,274.04
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,296.79,222.93
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,239.41,172.37
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,182.9,123.0
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,131.83,80.23
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,82.79,44.62
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,42.23,22.84
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,23.94,14.37
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.15,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,9.53,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,7.15,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,11.97,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,21.85,11.87
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,32.25,22.55
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,68.88,37.98
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,114.72,69.54
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,163.24,109.07
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,217.66,155.9
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,272.16,203.84
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,330.41,254.16
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,387.88,302.8
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,446.23,350.57
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,501.9,395.44
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,558.25,439.41
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,611.87,479.49
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,665.31,518.24
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,711.23,549.62
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,758.03,580.24
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,801.25,607.92
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,842.5,633.9
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,878.42,657.26
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,911.74,678.82
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,941.1,697.71
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,967.6,714.75
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,988.31,728.03
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,1005.67,739.26
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,1018.52,747.69
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,1027.9,754.01
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,1030.77,756.26
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,1030.03,756.35
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,1024.16,753.25
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,1014.7,747.95
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,999.25,738.32
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,980.36,726.55
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,957.45,712.65
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,931.2,696.51
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,899.36,676.12
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,864.72,653.76
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,826.22,628.58
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,785.2,601.45
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,686.34,532.25
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,590.68,460.39
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,601.24,471.46
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,588.81,463.58
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,532.5,419.9
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,476.34,375.11
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,418.05,326.47
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,360.83,277.21
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,300.92,225.24
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,243.92,174.69
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,186.7,124.31
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,134.39,80.22
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,81.76,41.95
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,39.22,19.88
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,21.34,12.09
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.37,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,7.15,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,14.3,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,19.67,9.91
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,27.73,18.58
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,68.38,34.32
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,120.06,69.73
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,157.79,109.2
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,178.02,134.36
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,217.81,169.07
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,257.93,203.37
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,350.45,276.22
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,465.78,367.09
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,376.92,299.49
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,234.95,185.0
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,449.02,357.56
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,688.24,537.95
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,737.26,570.11
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,784.65,602.53
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,828.55,631.05
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,870.18,657.72
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,906.62,681.47
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,940.21,703.25
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,968.93,722.25
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,994.37,739.14
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,1014.45,752.07
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,1030.99,762.79
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,1042.9,770.61
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,1051.11,776.18
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,1053.56,777.61
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,1052.25,776.77
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,851.22,640.31
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,617.83,465.7
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,832.46,631.41
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,1000.03,746.01
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,976.52,729.36
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,949.64,712.34
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,917.38,692.56
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,882.18,670.67
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,842.67,644.75
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,800.59,616.82
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,754.24,585.24
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,706.06,552.03
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,544.08,428.32
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,393.81,310.12
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,460.81,365.64
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,486.64,384.82
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,427.46,334.84
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,368.54,283.96
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,307.58,230.7
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,249.38,178.68
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,190.4,126.73
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,136.43,81.14
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,83.86,42.91
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,39.72,20.33
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,20.12,11.05
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,13.55,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
