Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,6.67,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,13.34,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,18.4,8.64
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,25.67,16.74
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,68.9,34.55
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,119.2,68.83
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,130.79,92.5
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,106.66,84.72
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,153.63,122.47
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,209.25,167.44
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,220.14,176.46
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,229.16,183.34
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,229.18,182.57
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,223.71,177.23
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,362.99,287.89
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,515.61,403.5
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,560.15,435.08
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,605.32,467.36
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,740.93,569.03
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,874.12,658.94
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,911.65,682.19
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,946.35,704.51
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,916.91,683.11
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,860.54,638.95
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,957.01,709.26
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,1039.48,762.03
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,974.15,718.97
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,884.13,653.32
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,983.18,727.47
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,1060.75,777.41
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,886.21,660.5
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,678.46,507.93
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,865.63,651.35
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,1006.43,747.03
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,982.27,730.78
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,954.69,713.93
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,921.84,694.76
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,886.08,673.38
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,846.03,647.49
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,803.43,619.53
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,755.71,588.64
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,706.25,555.89
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,653.51,517.42
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,599.75,476.28
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,435.84,347.9
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,298.91,238.68
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,240.58,192.29
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,186.13,148.54
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,237.87,184.08
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,247.05,178.16
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,187.78,125.7
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,133.91,80.21
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,80.48,41.23
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,37.37,19.18
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,20.67,11.41
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,13.65,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,13.34,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,19.4,9.11
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,27.12,17.96
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,67.12,34.37
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,116.68,68.2
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,106.6,73.11
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,60.46,46.12
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,86.32,67.82
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,112.37,89.21
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,137.28,109.22
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,162.86,129.48
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,221.86,176.76
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,282.61,224.55
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,381.26,301.72
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,491.66,385.37
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,635.46,496.9
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,786.55,606.45
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,829.28,632.72
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,869.3,657.87
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,906.26,681.99
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,940.47,704.17
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,970.35,722.05
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,997.05,737.81
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,1017.49,750.89
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,1034.42,761.82
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,1046.75,769.9
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,1055.41,775.76
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,1057.81,777.72
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,1056.47,777.44
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,1049.39,773.57
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,1038.62,767.44
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,1022.72,758.06
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,1003.28,746.41
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,979.37,731.82
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,952.12,714.97
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,919.52,695.36
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,884.03,673.61
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,843.59,647.28
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,800.75,618.98
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,753.15,588.0
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,703.89,555.22
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,650.79,516.17
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,596.83,474.87
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,540.49,430.93
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,483.25,384.74
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,422.94,333.9
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,364.19,282.83
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,303.12,229.22
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,245.22,177.39
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,184.96,124.62
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,132.08,80.29
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,81.22,43.53
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,39.61,22.03
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.1,13.2
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.72,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,8.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,13.34,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,20.93,9.86
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,29.89,20.3
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,68.61,36.51
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,117.95,70.08
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,113.1,78.98
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,73.26,56.98
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,96.41,76.32
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,119.77,95.39
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,139.21,110.88
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,159.14,126.56
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,189.99,151.18
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,221.95,176.4
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,448.56,359.8
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,697.41,548.47
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,747.79,580.98
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,796.64,613.3
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,840.52,640.89
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,881.88,666.37
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,919.27,690.14
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,953.86,711.89
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,984.12,729.9
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,1011.13,745.74
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,1031.78,758.28
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,1048.87,768.62
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,1060.8,776.41
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1069.0,781.98
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1071.42,783.36
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1070.04,782.49
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,1060.99,775.39
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,1048.3,766.16
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,1031.86,756.72
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,1011.88,745.04
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,987.04,730.19
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,958.94,713.17
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,924.99,692.13
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,888.23,669.05
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,846.69,642.45
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,802.89,613.96
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,755.2,583.12
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,705.91,550.61
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,653.25,511.88
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,597.77,469.98
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,539.72,425.51
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,482.08,379.75
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,420.7,328.97
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,361.34,278.26
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,298.82,224.37
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,241.02,173.47
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,182.78,123.02
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,131.08,80.35
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,81.02,44.77
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,41.0,23.89
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,24.68,14.04
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.3,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,8.58,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,12.39,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,21.05,9.44
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,30.94,21.1
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,68.14,37.12
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,116.52,69.62
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,152.24,105.59
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,172.26,128.89
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,246.67,184.72
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,344.91,260.58
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,404.2,308.91
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,465.77,357.47
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,523.74,402.76
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,582.29,447.04
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,638.38,487.93
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,691.84,525.89
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,742.19,560.4
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,791.1,593.05
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,835.79,622.14
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,878.34,649.57
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,915.81,674.02
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,950.55,696.68
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,980.02,715.31
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,1006.29,731.87
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,1027.75,746.78
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,1045.69,759.55
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,1058.02,768.83
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1066.65,775.87
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1069.53,780.23
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1068.64,782.33
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,1062.94,780.49
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,1053.48,776.25
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,1037.38,766.73
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,1017.71,754.96
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,992.67,740.08
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,964.36,722.94
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,930.56,702.92
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,893.89,680.71
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,852.48,653.94
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,808.77,625.19
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,760.27,593.24
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,710.19,559.59
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,656.36,519.44
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,603.1,478.48
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,424.42,338.66
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,275.66,219.8
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,339.97,270.15
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,363.95,282.24
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,302.27,228.02
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,242.67,175.05
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,183.68,123.31
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,130.68,79.09
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,79.46,42.66
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,38.13,21.66
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,22.93,12.4
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,16.2,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,11.44,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,20.7,8.64
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,31.1,21.23
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,67.63,36.9
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,115.78,69.58
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,167.22,111.47
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,225.38,161.88
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,178.77,136.94
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,89.29,69.9
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,110.8,87.54
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,132.46,104.88
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,141.09,111.56
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,149.72,118.21
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,169.58,134.01
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,189.86,150.02
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,202.87,160.07
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,216.02,170.22
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,250.01,196.52
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,284.5,222.82
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,275.34,215.22
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,265.96,207.6
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,295.98,230.79
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,326.23,253.9
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,373.34,289.76
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,411.59,318.52
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,415.8,321.53
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,419.78,324.55
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,404.69,312.98
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,389.35,301.3
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,405.28,313.61
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,420.89,325.58
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,431.48,333.89
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,441.6,341.89
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,474.0,367.37
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,504.78,391.4
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,457.94,356.11
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,412.16,321.6
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,380.39,297.89
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,349.13,274.31
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,305.74,241.39
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,258.66,205.09
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,227.6,180.8
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,197.28,156.84
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,158.32,125.86
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,120.33,95.19
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,98.73,77.59
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,77.25,59.85
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,67.0,51.49
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,56.73,42.97
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,110.29,76.51
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,126.65,75.95
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,76.01,39.8
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,34.95,19.48
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.24,10.05
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,13.34,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,6.67,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,10.48,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,19.85,7.38
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,30.28,20.45
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,66.55,36.56
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,114.64,69.28
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,165.62,110.79
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,223.07,160.45
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,187.5,144.48
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,109.66,87.21
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,124.79,99.63
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,139.99,111.81
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,158.51,126.62
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,177.48,141.67
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,200.52,159.57
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,224.02,177.61
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,234.48,185.41
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,244.91,193.21
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,353.36,277.81
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,460.63,358.23
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,475.5,367.96
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,489.8,377.79
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,659.38,505.17
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,827.43,624.18
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,842.19,632.32
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,854.7,640.49
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,865.46,646.58
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,874.04,651.24
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,798.49,597.21
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,730.46,547.81
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,679.56,512.45
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,638.91,483.47
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,744.85,564.21
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,843.4,636.78
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,901.41,682.5
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,933.76,705.45
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,906.52,687.87
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,869.98,664.33
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,826.77,636.27
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,781.86,606.6
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,732.98,574.16
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,682.97,538.88
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,628.73,498.17
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,574.72,456.59
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,516.62,411.55
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,459.53,365.83
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,399.17,315.57
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,341.5,266.17
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,282.56,215.32
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,228.02,167.53
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,172.2,119.62
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,122.05,78.58
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,76.0,45.72
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,40.11,25.43
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.98,12.35
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,13.34,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,9.53,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,20.1,6.77
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.84,21.72
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,66.88,38.73
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,112.73,70.03
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,162.11,109.84
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,218.81,158.37
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,185.15,143.08
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,111.53,88.8
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,148.66,119.16
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,189.94,152.32
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,200.61,160.47
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,213.24,170.15
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,321.15,256.28
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,429.71,340.09
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,496.86,390.88
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,562.21,439.75
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,714.22,556.04
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,866.04,662.31
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,903.23,685.29
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,937.75,707.41
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,967.09,725.1
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,993.29,740.67
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,1013.75,753.33
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,1030.77,763.84
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,1042.3,771.44
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,1050.2,776.83
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,1052.93,778.46
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,1051.99,777.86
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,1043.41,772.99
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,1031.27,765.95
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,1015.08,756.32
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,995.44,744.47
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,971.01,729.44
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,943.39,712.25
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,910.06,692.38
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,874.0,670.41
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,833.07,643.8
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,789.88,615.22
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,745.62,585.19
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,696.1,550.21
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,641.76,509.74
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,586.8,467.58
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,528.47,422.25
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,470.77,375.75
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,410.19,324.72
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,350.58,273.03
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,289.93,219.9
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,233.21,169.38
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,175.12,118.91
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,123.57,76.27
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,74.75,41.82
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,36.65,22.34
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.21,9.71
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,12.39,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,9.53,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,17.7,4.47
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,26.81,17.41
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,63.96,32.97
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,113.94,66.45
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,166.31,109.08
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,226.86,161.7
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,285.34,214.51
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,347.64,269.94
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,365.21,289.94
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,353.34,282.9
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,463.79,371.06
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,589.2,468.39
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,645.3,509.5
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,700.83,549.06
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,751.85,583.03
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,801.26,615.07
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,845.41,642.1
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,887.03,666.92
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,925.26,691.57
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,960.65,714.24
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,990.5,731.86
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,1017.11,747.35
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,1038.92,761.19
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,1057.12,772.84
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1069.56,780.13
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1078.22,785.13
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1080.54,787.08
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1078.98,786.74
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,1071.55,782.8
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,1060.31,776.55
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,1044.31,767.33
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,1024.63,755.8
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,998.93,740.33
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,969.83,722.61
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,935.79,701.47
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,898.81,678.19
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,856.52,651.03
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,811.88,621.91
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,762.76,588.93
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,711.98,554.31
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,657.1,514.08
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,601.57,471.9
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,543.1,427.03
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,483.69,379.83
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,420.86,327.65
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,360.07,275.56
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,297.65,221.49
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,238.88,169.62
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,177.18,116.62
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,123.49,72.8
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,72.76,37.84
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,32.76,22.34
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.23,8.15
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,12.39,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,13.11,1.02
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,26.92,17.27
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,62.34,32.28
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,110.82,64.61
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,162.19,106.2
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,220.09,156.13
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,279.03,208.15
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,340.56,261.49
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,400.04,311.98
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,461.68,362.32
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,520.39,408.76
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,579.73,453.91
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,633.44,493.41
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,687.88,532.06
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,738.58,566.62
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,787.84,599.5
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,833.29,628.73
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,876.75,656.31
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,914.7,681.26
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,949.83,704.3
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,979.62,723.01
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,1006.12,739.57
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,1026.7,753.18
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,1043.7,764.62
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,1055.53,773.37
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1063.6,779.83
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1065.84,782.13
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,1064.27,782.1
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,1057.85,779.49
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,1047.63,774.46
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,1031.2,766.03
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,1011.15,755.25
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,986.11,740.03
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,957.69,722.47
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,923.89,700.81
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,887.19,677.01
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,845.52,649.52
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,801.44,620.04
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,752.78,587.82
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,702.53,553.89
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,648.12,513.21
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,592.86,470.43
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,534.31,424.53
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,476.43,377.59
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,414.78,325.55
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,354.7,273.25
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,292.73,218.84
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,234.34,166.68
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,174.81,114.59
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,119.77,69.16
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,68.88,34.27
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,28.48,18.6
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,17.53,5.47
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,10.48,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,12.73,0.0
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,26.1,16.51
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,61.42,31.76
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,110.12,64.14
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,161.45,105.46
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,218.86,154.17
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,276.19,203.84
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,338.63,256.71
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,397.98,305.79
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,459.61,354.77
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,517.9,399.85
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,576.83,443.77
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,630.95,483.46
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,686.16,522.78
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,737.28,555.11
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,786.96,585.53
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,831.63,612.88
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,874.21,638.56
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,911.97,662.13
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,946.94,683.87
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,975.59,700.26
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,1000.95,714.61
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,1021.39,728.3
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,1038.27,739.92
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,1050.05,747.95
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1058.08,753.7
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1060.26,756.51
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,1058.66,757.11
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,1050.8,754.59
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,1039.24,749.72
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,1023.0,742.64
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,1003.2,733.24
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,977.65,719.12
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,948.9,702.69
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,915.11,681.8
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,878.48,658.84
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,836.46,631.96
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,792.3,603.27
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,744.1,572.15
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,694.39,539.23
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,641.85,500.41
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,586.4,458.42
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,527.38,413.17
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,468.91,366.77
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,407.52,316.03
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,347.44,264.89
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,285.49,211.69
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,227.55,161.07
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,168.98,111.41
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,117.86,70.42
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,69.33,37.49
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,32.13,21.59
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.92,5.17
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,9.53,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
