Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,13.72,0.0
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,28.12,18.17
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,60.95,33.24
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,107.4,64.28
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,157.31,104.4
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,214.28,153.07
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,270.47,202.79
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,331.05,255.58
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,390.23,305.72
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,452.6,356.58
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,510.41,402.35
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,569.03,447.04
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,624.8,488.1
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,680.5,527.73
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,728.36,560.88
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,777.39,593.79
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,741.41,564.17
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,667.13,505.22
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,807.06,609.93
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,936.91,696.28
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,966.32,713.9
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,992.61,730.65
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,1014.18,744.41
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,1032.29,756.06
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,1043.81,762.82
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,1051.65,767.37
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,1053.77,769.21
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,1052.15,768.84
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,1044.82,765.53
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,1033.82,759.95
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,1017.18,751.09
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,997.03,740.01
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,972.0,724.85
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,943.72,707.49
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,909.68,685.7
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,872.85,661.93
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,831.19,634.64
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,787.27,605.51
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,739.24,574.22
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,689.72,541.06
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,637.99,502.51
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,583.09,460.57
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,524.07,415.01
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,465.62,368.22
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,404.45,317.14
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,345.15,265.97
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,282.52,211.5
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,224.8,160.34
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,166.76,109.94
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,115.25,67.81
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,65.96,34.28
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.81,17.9
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.12,0.79
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,12.89,0.0
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,26.34,16.56
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,59.83,32.13
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,107.01,63.7
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,157.12,104.25
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,213.58,152.78
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,211.33,162.74
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,172.28,137.52
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,204.37,163.51
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,237.81,189.93
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,313.28,249.56
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,399.47,316.17
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,526.65,415.16
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,673.91,525.51
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,724.47,560.44
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,773.86,593.37
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,746.14,569.65
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,695.69,528.45
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,820.08,621.22
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,940.05,700.65
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,919.98,685.76
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,874.27,651.1
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,961.56,713.94
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,1033.11,759.88
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,1044.53,765.3
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,1052.3,769.13
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,977.63,721.1
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,880.69,651.43
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,968.88,718.39
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,1032.55,760.02
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,1016.09,751.02
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,996.2,740.61
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,970.96,725.23
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,942.52,707.7
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,908.44,685.83
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,871.66,662.02
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,830.15,634.76
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,790.47,608.55
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,740.79,576.0
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,689.76,541.07
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,634.89,500.29
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,579.56,458.01
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,520.34,412.27
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,461.89,365.51
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,400.07,313.91
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,340.88,262.92
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,279.15,209.44
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,221.73,158.88
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,163.93,109.28
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,113.05,68.03
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,64.99,35.19
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.12,18.11
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,13.69,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,12.52,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,25.54,15.83
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,59.3,31.58
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,107.1,63.63
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,158.07,104.66
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,216.52,154.85
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,273.88,205.73
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,335.57,259.56
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,396.29,311.47
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,458.57,362.9
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,517.44,410.54
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,577.07,457.11
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,633.58,499.19
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,689.79,539.65
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,738.3,572.43
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,787.98,604.92
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,832.06,633.0
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,873.81,659.18
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,911.03,683.84
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,945.49,706.61
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,975.04,724.73
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,1001.42,740.75
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,1022.08,753.96
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,1039.22,765.0
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,1050.69,773.03
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,1058.47,778.83
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,1060.51,780.53
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,1058.79,779.96
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,1052.28,776.41
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,1042.02,770.56
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,1025.64,760.33
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,1005.7,747.88
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,980.34,731.89
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,951.68,713.72
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,917.21,691.2
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,879.93,666.71
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,838.19,639.35
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,794.12,610.1
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,745.51,577.03
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,695.38,542.22
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,643.07,503.2
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,587.52,460.8
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,527.58,414.5
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,468.24,367.09
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,406.25,315.55
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,346.19,264.03
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,282.78,209.26
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,224.36,157.94
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,165.45,107.68
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,113.46,65.97
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,63.7,32.79
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,26.4,16.33
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,12.92,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,12.61,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,25.68,15.72
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,58.51,30.96
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,105.78,62.38
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,156.2,102.8
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,214.16,152.4
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,271.42,203.01
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,333.01,256.51
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,340.11,267.86
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,319.31,253.39
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,433.2,343.67
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,572.1,450.39
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,628.29,491.27
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,681.78,529.54
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,731.94,564.07
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,780.66,596.82
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,826.12,625.77
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,869.62,653.0
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,907.1,677.19
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,941.79,699.45
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,971.05,716.74
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,997.1,731.91
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,1017.84,745.07
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,1035.03,756.08
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,1046.56,764.18
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,1054.37,770.04
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,1056.38,771.76
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,1054.59,771.21
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,1042.37,764.06
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,1026.6,754.78
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,1009.96,745.01
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,989.85,732.98
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,966.17,718.61
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,939.12,701.97
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,905.06,680.16
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,868.26,656.38
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,827.12,629.77
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,783.55,601.13
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,735.05,569.44
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,685.11,535.79
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,633.65,497.42
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,578.77,455.47
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,520.09,410.1
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,461.98,363.52
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,400.39,312.01
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,340.62,260.44
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,278.73,206.62
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,219.69,154.6
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,161.45,104.52
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,110.03,63.17
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,61.07,30.93
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,25.65,15.43
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.59,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,11.78,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,23.93,14.11
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,57.86,29.18
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,106.92,61.49
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,158.79,103.22
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,218.02,154.26
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,221.39,169.63
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,187.36,149.03
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,226.02,180.41
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,267.08,213.04
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,318.66,253.52
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,374.59,296.69
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,528.71,417.66
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,693.34,541.78
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,744.0,575.19
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,793.06,607.91
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,831.98,632.42
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,866.86,653.98
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,903.92,677.67
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,938.3,699.37
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,968.64,717.46
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,995.99,733.54
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,1016.88,746.83
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,1034.3,758.01
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,1046.06,765.66
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,1054.18,771.14
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,1056.11,772.79
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,1054.3,772.2
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,1043.9,766.2
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,1029.94,758.05
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,1012.8,747.9
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,992.22,735.53
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,965.95,719.41
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,936.59,701.18
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,901.93,680.58
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,864.6,657.88
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,823.16,630.79
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,783.7,604.8
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,734.08,571.17
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,683.13,535.1
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,628.38,494.37
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,573.19,452.13
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,513.89,406.12
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,455.44,359.18
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,393.81,308.26
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,334.82,257.8
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,273.14,204.15
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,216.0,153.8
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,158.03,104.16
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,107.41,63.6
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,59.88,32.1
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,26.81,16.2
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,13.01,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,12.34,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,25.02,14.88
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,58.85,30.97
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,108.37,64.04
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,160.58,106.19
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,220.58,157.99
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,192.48,148.55
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,118.66,94.78
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,153.14,122.91
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,192.52,154.52
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,223.59,178.89
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,255.76,203.75
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,312.86,248.16
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,379.85,299.08
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,585.04,460.62
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,804.92,619.98
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,852.6,648.63
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,898.51,677.42
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,937.25,702.4
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,973.05,725.36
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,1002.85,743.54
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,1029.25,759.5
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,1050.1,772.75
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,1067.25,783.75
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,1000.69,741.05
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,908.58,675.62
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,1008.73,748.79
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,1086.05,798.21
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,1076.78,792.15
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,1063.7,784.66
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,1046.23,773.87
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,1025.1,760.78
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,998.43,744.1
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,968.39,725.2
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,932.91,703.94
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,894.54,680.49
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,851.72,652.44
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,806.52,622.46
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,756.62,589.88
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,705.13,555.4
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,569.0,450.87
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,441.05,350.69
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,473.24,377.32
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,472.11,374.68
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,408.91,321.07
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,347.66,267.73
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,283.61,211.54
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,222.58,157.25
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,161.87,104.73
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,108.54,61.8
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,58.37,29.1
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.17,13.9
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,11.93,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,12.24,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,25.13,14.67
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,57.09,31.18
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,104.0,62.79
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,153.98,102.95
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,211.6,152.26
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,217.02,167.5
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,190.87,152.29
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,237.35,190.05
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,288.45,230.91
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,337.53,269.94
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,395.01,314.78
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,527.72,419.13
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,681.43,535.04
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,732.99,570.5
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,783.31,604.29
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,826.07,631.17
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,866.19,655.88
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,904.49,680.87
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,933.38,699.45
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,961.96,716.54
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,987.46,731.55
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,1008.29,744.92
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,1025.74,756.21
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,1036.72,761.98
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,1044.13,765.59
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,1045.9,766.59
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,1044.04,765.44
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,1035.08,760.44
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,1022.61,753.31
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,1005.66,742.81
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,985.33,730.21
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,959.37,714.43
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,937.3,701.24
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,901.67,679.66
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,863.47,656.21
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,820.25,627.78
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,775.07,597.68
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,724.87,563.62
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,673.6,526.66
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,618.92,486.08
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,564.32,444.42
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,504.42,398.25
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,445.74,351.43
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,384.09,300.16
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,325.0,249.54
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,263.82,196.95
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,207.61,148.01
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,151.12,100.42
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,102.44,61.98
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,55.47,30.58
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,25.11,14.17
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,15.25,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,14.77,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,24.27,13.63
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,54.42,30.28
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,100.13,61.44
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,147.49,99.13
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,202.84,146.03
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,258.57,194.73
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,319.3,247.02
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,285.08,225.75
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,208.19,165.48
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,368.43,294.62
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,555.02,439.1
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,610.43,479.08
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,665.84,518.77
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,716.77,553.66
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,766.63,585.74
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,812.85,615.2
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,852.28,639.7
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,889.57,663.81
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,924.28,686.12
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,953.89,705.61
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,980.43,723.17
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,1000.79,736.18
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,1017.75,747.12
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,1029.23,753.21
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,1037.12,757.14
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,1039.35,759.02
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,1037.92,758.74
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,1026.02,752.39
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,1010.71,743.94
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,993.83,735.4
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,973.61,724.65
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,947.32,708.45
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,924.92,694.87
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,889.54,673.26
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,851.64,649.78
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,809.28,621.7
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,764.97,591.98
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,715.18,559.01
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,664.34,522.97
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,609.19,481.62
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,554.3,439.34
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,494.84,393.08
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,436.7,346.27
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,375.63,295.18
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,317.49,245.09
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,256.93,192.72
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,201.45,144.23
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,145.51,97.22
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,96.68,58.81
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,52.74,29.55
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.35,13.11
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,14.77,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,14.77,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,24.31,13.43
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,54.27,30.78
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,98.85,61.02
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,147.49,99.66
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,203.0,146.51
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,229.9,176.26
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,240.9,190.42
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,288.44,229.82
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,338.97,270.61
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,380.21,302.88
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,420.63,333.46
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,532.77,420.57
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,660.45,516.06
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,710.59,551.25
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,759.7,584.16
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,792.32,604.51
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,817.54,619.76
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,854.5,644.21
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,889.38,667.0
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,916.74,684.7
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,941.2,700.56
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,960.82,713.28
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,977.45,724.16
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,986.69,728.93
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,992.65,731.72
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,994.13,733.13
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,992.37,732.57
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,983.34,727.39
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,971.17,720.28
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,953.92,710.77
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,933.75,699.37
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,906.99,682.66
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,877.75,664.24
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,842.47,642.37
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,805.25,618.62
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,763.46,590.14
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,720.27,560.14
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,671.18,525.89
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,621.74,490.54
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,569.45,451.46
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,517.45,411.56
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,457.5,365.02
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,402.5,320.94
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,345.66,273.64
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,291.82,227.74
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,234.93,179.33
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,183.4,135.19
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,132.8,92.8
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,89.41,58.39
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,49.63,30.2
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,22.35,10.93
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,12.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,12.87,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,22.37,11.57
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,50.64,31.1
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,89.99,59.61
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,133.4,94.25
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,183.97,136.48
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,163.13,127.16
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,115.66,92.04
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,142.22,113.57
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,170.08,135.77
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,254.16,203.69
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,349.49,278.97
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,406.38,322.33
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,474.1,373.09
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,497.97,388.79
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,511.52,396.89
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,568.3,437.49
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,618.73,472.51
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,681.96,518.8
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,758.07,572.97
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,833.5,627.24
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,914.95,684.07
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,935.16,696.66
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,952.6,708.14
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,961.22,713.08
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,966.75,716.16
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,904.31,671.76
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,841.86,626.64
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,899.56,671.15
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,955.25,711.63
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,937.84,700.35
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,917.62,687.92
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,833.34,629.03
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,755.46,573.03
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,774.59,591.68
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,788.7,605.8
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,746.65,576.21
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,703.53,545.83
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,655.08,512.02
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,603.4,475.06
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,507.9,402.05
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,417.84,331.98
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,363.13,289.68
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,311.78,248.97
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,267.42,212.62
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,224.67,176.84
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,181.83,141.3
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,142.31,108.53
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,104.67,77.14
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,71.12,49.85
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,42.39,27.83
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,21.93,9.71
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,11.44,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
