Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,11.91,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,20.79,9.97
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,48.59,30.05
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,86.45,57.86
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,128.37,91.33
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,178.8,133.36
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,171.26,133.86
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,146.34,116.99
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,179.21,143.66
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,213.98,171.37
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,236.31,188.6
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,258.37,205.27
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,315.12,249.4
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,382.13,300.33
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,367.65,287.85
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,356.34,277.96
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,361.11,280.43
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,365.06,282.2
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,490.72,378.08
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,612.55,467.57
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,772.8,586.12
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,926.22,693.57
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,946.95,705.83
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,964.79,717.54
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,912.46,680.64
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,854.57,638.01
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,921.05,688.58
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,983.57,732.55
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,970.4,724.24
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,954.27,714.68
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,856.69,645.12
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,755.05,570.79
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,817.7,620.88
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,864.28,657.74
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,761.47,583.61
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,660.69,509.69
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,624.49,484.66
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,587.46,458.25
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,438.39,345.16
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,304.0,239.78
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,312.68,248.27
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,322.17,256.51
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,280.47,223.98
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,236.94,189.59
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,168.03,133.87
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,104.43,82.17
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,86.96,67.93
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,69.6,53.45
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,86.22,61.48
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,83.69,53.13
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,44.44,25.82
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.79,6.51
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,11.44,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,12.39,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,21.56,10.07
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,49.06,29.34
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,89.47,58.37
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,133.47,93.4
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,185.21,136.81
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,154.14,119.64
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,95.09,74.97
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,122.78,97.72
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,151.15,120.57
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,191.14,152.88
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,237.7,190.07
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,314.78,251.25
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,404.78,320.87
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,469.65,370.54
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,547.04,428.61
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,670.34,521.95
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,802.42,617.77
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,838.8,641.5
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,873.21,664.45
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,902.95,682.83
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,930.25,699.51
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,833.53,628.39
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,721.03,543.6
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,857.14,647.1
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,987.27,739.38
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,791.13,598.37
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,574.04,435.43
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,788.31,600.97
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,975.79,735.22
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,827.15,627.73
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,677.37,515.39
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,633.49,485.23
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,600.56,461.81
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,636.9,492.16
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,657.24,510.45
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,508.97,398.36
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,372.46,292.23
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,348.23,274.55
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,324.07,256.33
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,274.34,217.52
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,226.87,180.1
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,202.76,161.53
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,179.05,142.94
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,138.86,110.55
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,103.52,81.81
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,86.05,67.45
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,68.68,52.88
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,52.83,39.23
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,37.13,25.56
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,23.67,13.69
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,10.19,0.21
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,5.24,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,9.05,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,17.64,6.75
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,35.84,23.96
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,54.74,40.54
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,77.19,59.49
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,102.12,80.42
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,127.35,101.45
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,153.93,123.35
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,189.24,152.05
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,226.83,182.2
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,251.39,201.65
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,275.54,220.4
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,347.77,277.09
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,420.27,332.6
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,571.14,451.21
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,732.8,573.03
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,771.34,597.42
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,806.89,620.24
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,843.33,644.69
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,877.72,667.59
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,905.63,685.12
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,930.89,700.86
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,951.27,714.25
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,968.7,725.77
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,978.55,732.76
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,985.18,737.78
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,908.52,683.77
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,827.85,623.95
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,888.83,671.96
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,947.72,716.12
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,847.22,642.53
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,743.23,565.43
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,808.68,618.27
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,857.96,657.94
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,754.27,582.23
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,652.53,506.95
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,612.2,478.52
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,571.72,449.18
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,539.34,425.9
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,505.2,400.78
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,512.62,408.18
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,501.71,400.37
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,444.59,355.2
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,389.52,310.61
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,249.19,198.34
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,136.66,108.78
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,166.87,129.54
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,173.24,126.8
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,122.83,84.45
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,79.54,50.32
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,40.79,23.37
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,17.54,2.63
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,11.91,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,19.62,7.47
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,48.67,26.66
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,92.16,56.54
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,140.52,95.04
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,195.95,141.89
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,152.55,116.9
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,72.62,56.06
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,90.48,70.83
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,108.44,85.33
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,126.98,100.26
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,145.63,115.09
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,189.72,150.2
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,235.23,185.69
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,254.36,199.76
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,273.65,213.9
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,302.13,234.93
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,323.55,250.29
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,460.53,355.01
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,593.68,452.59
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,598.59,453.42
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,601.96,454.13
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,598.58,451.09
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,593.94,447.23
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,816.55,614.17
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,1016.58,750.79
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,828.75,619.61
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,613.18,460.54
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,728.93,549.01
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,839.33,629.1
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,775.22,582.99
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,722.56,545.37
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,696.96,528.67
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,670.38,510.89
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,647.52,496.57
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,623.1,480.92
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,519.12,403.48
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,430.89,336.24
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,339.99,267.33
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,261.72,206.46
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,248.76,197.06
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,235.25,186.9
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,201.77,160.69
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,166.72,132.87
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,132.48,105.12
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,99.83,78.43
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,154.1,117.86
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,177.02,126.57
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,124.02,82.45
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,79.49,48.16
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,39.13,21.17
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.73,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,9.53,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,11.44,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,19.44,6.69
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,50.0,26.4
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,96.49,57.83
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,146.26,97.58
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,204.73,147.47
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,202.55,156.74
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,164.1,131.23
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,215.53,173.12
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,269.92,216.84
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,316.47,254.08
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,365.81,292.93
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,438.14,348.95
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,511.33,404.36
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,644.12,506.62
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,780.99,605.83
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,827.92,634.97
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,867.77,659.61
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,905.21,683.62
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,939.94,705.65
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,968.16,722.45
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,993.07,737.06
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,910.67,681.4
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,789.78,592.41
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,932.27,697.01
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,1045.22,769.39
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,1046.02,769.21
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,1043.11,767.96
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,1029.79,760.59
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,1013.05,751.09
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,1003.73,747.48
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,982.08,735.64
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,953.78,718.41
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,922.47,699.03
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,886.14,675.66
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,847.33,650.39
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,803.2,621.09
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,757.24,590.12
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,705.94,555.3
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,653.72,517.65
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,598.53,475.72
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,542.27,431.85
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,481.71,384.11
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,422.7,335.98
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,360.73,283.47
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,301.79,232.15
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,240.27,178.7
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,184.55,130.04
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,128.56,83.38
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,81.35,47.21
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,37.85,19.25
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.81,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,10.96,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,18.62,5.25
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,48.84,24.62
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,95.67,55.78
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,145.54,95.49
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,204.08,145.41
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,148.99,112.85
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,52.99,39.5
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,83.43,64.99
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,114.19,90.13
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,118.95,93.69
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,123.71,97.27
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,143.96,113.25
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,164.41,129.15
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,183.62,144.2
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,203.16,159.41
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,236.36,184.97
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,270.1,210.56
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,368.57,286.54
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,461.82,356.41
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,658.16,504.44
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,853.38,643.1
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,818.33,613.99
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,769.25,577.34
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,778.68,584.95
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,786.59,591.07
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,820.61,615.35
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,842.6,631.32
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,953.02,713.28
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,1036.81,768.46
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,889.69,669.47
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,720.8,545.59
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,728.67,555.22
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,742.16,567.2
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,713.45,548.8
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,683.03,529.19
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,657.03,512.02
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,627.96,492.21
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,563.38,444.69
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,496.31,394.51
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,451.86,360.98
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,407.53,326.6
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,332.08,266.79
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,261.56,210.24
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,225.24,180.31
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,190.18,150.82
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,203.75,155.03
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,187.44,130.29
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,129.21,81.52
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,80.61,44.7
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,36.67,17.59
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.59,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,9.05,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,10.96,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,18.75,4.2
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,48.75,24.79
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,95.61,56.11
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,145.61,96.0
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,204.12,145.91
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,157.69,120.25
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,69.82,53.72
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,84.39,65.78
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,99.03,77.59
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,107.55,84.35
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,116.11,91.08
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,155.36,122.62
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,195.42,154.13
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,189.99,149.28
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,184.39,144.44
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,208.43,162.96
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,232.79,181.43
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,243.39,189.37
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,254.03,197.4
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,273.53,211.87
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,293.14,226.28
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,284.1,219.15
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,274.97,212.07
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,297.44,229.31
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,319.96,246.41
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,333.98,257.05
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,360.22,276.89
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,316.27,243.71
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,284.77,219.91
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,337.5,260.67
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,380.06,293.07
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,331.67,256.43
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,275.24,213.46
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,260.06,202.54
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,244.97,191.48
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,234.71,183.82
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,224.48,176.15
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,187.11,147.02
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,150.58,118.18
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,156.77,123.69
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,162.67,128.9
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,124.35,98.12
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,86.74,67.44
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,75.45,58.23
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,64.2,48.9
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,141.84,106.64
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,180.78,126.19
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,123.8,78.59
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,76.58,42.99
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,34.33,16.44
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.46,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,8.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,10.48,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,17.35,2.28
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,47.53,24.83
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,93.07,55.89
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,142.33,95.24
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,200.34,144.68
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,146.33,111.57
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,53.92,40.31
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,66.06,50.42
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,78.24,60.32
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,92.39,71.86
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,106.61,83.33
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,115.17,89.89
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,123.75,96.43
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,134.28,104.67
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,144.85,112.9
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,186.04,145.44
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,227.98,177.95
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,228.42,177.88
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,228.8,177.92
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,255.48,198.18
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,282.38,218.31
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,277.28,214.16
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,272.09,210.09
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,274.23,211.73
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,276.3,213.34
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,254.6,196.64
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,232.92,179.97
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,265.29,205.2
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,297.74,230.2
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,324.64,251.07
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,363.03,280.55
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,359.65,278.3
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,356.02,276.04
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,341.21,265.66
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,326.36,255.23
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,354.25,278.17
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,379.55,298.79
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,330.0,260.97
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,282.49,224.41
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,255.08,203.24
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,228.16,182.16
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,191.72,153.36
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,154.1,123.19
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,133.8,106.73
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,114.02,90.49
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,93.38,73.47
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,73.36,56.69
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,55.04,40.92
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,36.94,25.13
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,22.68,11.64
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,8.58,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,4.29,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,9.53,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,16.12,0.31
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,47.46,21.81
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,96.88,54.39
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,88.04,58.66
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,44.6,32.58
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,55.8,42.22
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,67.01,51.67
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,76.39,59.32
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,85.8,66.87
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,104.26,81.79
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,122.84,96.55
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,149.36,117.58
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,176.31,138.59
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,240.71,189.58
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,315.76,247.55
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,450.63,351.35
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,595.18,457.4
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,778.77,594.78
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,953.82,713.33
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,983.25,729.73
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,1009.37,745.62
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1029.11,758.83
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1045.18,769.83
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1056.47,776.4
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1063.92,780.62
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,1063.95,781.1
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,1060.07,779.27
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,1053.46,776.36
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,1042.85,770.93
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,1024.36,761.37
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,1002.2,749.43
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,974.03,732.01
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,942.5,712.3
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,905.74,689.81
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,866.16,665.16
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,821.33,635.27
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,774.29,603.51
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,722.8,569.18
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,669.94,532.43
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,612.38,488.5
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,556.19,444.25
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,493.8,394.45
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,432.43,343.67
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,367.57,287.87
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,305.68,233.05
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,242.0,176.62
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,182.96,124.18
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,123.29,74.47
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,73.67,37.71
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,29.2,11.34
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,13.34,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,9.53,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,16.22,0.0
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,46.08,21.88
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,93.78,53.49
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,129.07,88.49
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,150.89,113.17
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,191.7,148.98
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,235.28,186.84
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,235.92,189.68
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,223.38,179.78
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,384.76,311.82
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,571.85,460.53
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,626.84,501.91
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,683.65,543.85
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,735.03,579.53
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,784.95,613.59
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,774.1,602.72
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,735.59,569.22
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,846.41,650.65
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,949.37,719.72
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,979.1,737.05
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,1005.48,752.75
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,958.73,720.98
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,883.81,665.94
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,983.15,738.64
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,1061.42,790.12
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,1062.42,790.44
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,1059.45,789.03
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,1044.47,779.82
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,1025.88,768.37
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,1007.25,756.96
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,985.08,743.19
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,877.26,670.41
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,758.5,583.52
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,740.14,572.65
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,718.25,558.41
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,754.93,589.92
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,764.35,598.2
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,712.77,561.94
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,659.91,523.54
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,535.88,426.72
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,423.11,337.2
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,282.08,225.58
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,156.91,124.55
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,135.58,107.42
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,114.82,90.41
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,93.66,73.05
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,73.4,56.21
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,54.12,39.7
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,35.09,23.19
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,20.82,8.98
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,6.67,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
