Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,8.58,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,14.43,0.0
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,45.11,19.66
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,94.63,52.08
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,148.21,94.97
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,209.8,148.09
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,269.57,201.86
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,334.17,259.03
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,396.6,313.28
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,461.7,367.8
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,520.77,415.76
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,581.4,463.06
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,638.99,506.35
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,696.15,547.08
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,747.43,581.14
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,797.03,613.39
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,841.97,642.18
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,884.39,668.9
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,921.66,693.17
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,955.9,715.33
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,985.35,733.28
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,1011.39,748.97
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,1031.0,763.4
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,1046.81,775.53
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,1057.14,782.74
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,1063.52,787.51
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,1063.95,788.12
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,1060.36,786.27
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,1049.52,780.17
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,1034.84,771.65
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,1016.12,759.78
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,993.72,745.54
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,966.12,728.15
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,935.08,708.4
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,898.39,685.39
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,858.85,660.22
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,814.78,630.6
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,768.37,599.01
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,716.68,564.07
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,663.55,526.93
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,606.29,482.96
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,548.58,437.32
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,487.44,388.19
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,427.93,338.54
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,363.15,282.61
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,301.22,227.55
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,237.29,170.78
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,178.79,118.79
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,118.93,69.45
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,68.56,32.96
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,25.48,8.71
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,16.2,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,8.58,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,14.55,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,44.79,19.23
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,94.28,51.56
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,148.05,94.77
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,209.52,147.99
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,202.89,156.17
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,153.28,122.75
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,177.63,142.98
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,201.97,162.62
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,246.53,198.37
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,299.82,240.49
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,378.66,303.04
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,473.24,376.28
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,631.98,501.84
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,794.35,621.63
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,838.67,649.55
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,880.29,676.02
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,917.52,700.46
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,951.78,722.74
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,981.41,740.74
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,1007.67,756.43
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,1027.48,768.89
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,1043.55,778.99
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,1053.7,784.18
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,1059.94,786.94
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,1060.27,787.07
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,1056.64,784.78
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,1045.38,777.6
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,1030.36,768.1
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,1011.29,756.38
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,988.63,742.29
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,960.77,724.71
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,929.53,704.78
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,891.83,680.0
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,851.39,653.19
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,807.37,623.84
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,761.06,592.5
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,709.37,557.7
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,656.38,520.34
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,599.26,476.47
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,541.7,430.95
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,481.46,382.52
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,420.68,331.98
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,357.0,277.02
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,296.1,222.93
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,231.86,166.19
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,173.34,114.59
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,113.94,66.1
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,65.67,31.52
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,22.82,5.66
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,10.48,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,8.58,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,14.66,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,44.88,19.67
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,94.44,52.32
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,146.54,94.16
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,207.04,146.32
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,187.18,143.74
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,119.86,95.47
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,173.65,139.44
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,235.56,189.28
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,292.68,235.02
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,355.44,284.55
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,516.56,411.77
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,693.15,544.15
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,745.53,578.77
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,796.4,613.06
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,841.02,641.41
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,883.17,667.78
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,920.68,692.62
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,955.24,715.47
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,983.6,732.83
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,1008.43,747.9
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,1027.92,761.54
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,1043.73,772.9
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,1052.42,779.73
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,1057.21,784.17
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,1057.44,784.24
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,1053.8,781.97
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,1045.14,777.07
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,1032.65,769.77
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,1013.56,757.3
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,990.87,742.57
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,900.01,681.68
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,796.92,608.75
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,752.9,579.23
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,708.11,548.19
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,747.07,581.24
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,758.64,591.27
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,709.55,558.16
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,655.42,519.51
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,596.17,474.44
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,537.23,428.21
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,474.61,378.27
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,413.52,327.72
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,347.96,271.54
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,286.45,217.36
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,222.99,161.76
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,166.14,112.09
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,108.18,65.28
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,62.15,32.32
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,21.83,4.5
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,8.1,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,13.45,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,41.61,19.83
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,86.56,50.52
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,134.81,88.69
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,192.67,137.73
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,249.84,188.14
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,312.68,242.7
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,373.18,294.28
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,437.16,346.82
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,466.21,370.21
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,479.73,380.05
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,571.83,450.38
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,669.97,522.46
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,721.64,557.91
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,772.05,591.89
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,737.98,564.07
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,677.65,515.24
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,809.59,614.02
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,935.29,697.07
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,963.06,712.39
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,987.4,726.52
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,1007.07,739.05
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,1023.11,749.39
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,1033.41,755.32
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,1039.9,758.95
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,1040.04,759.53
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,1036.32,757.81
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,1022.97,750.54
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,1006.06,741.06
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,986.91,731.53
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,964.32,719.64
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,937.64,703.54
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,907.68,685.12
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,871.0,661.91
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,831.72,636.66
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,788.07,607.97
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,742.3,577.35
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,694.41,545.54
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,641.47,507.55
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,583.95,463.61
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,526.41,418.31
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,464.68,368.86
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,404.56,318.99
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,339.95,264.16
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,279.37,211.18
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,216.44,156.11
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,160.27,107.21
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,103.17,61.56
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,58.19,29.67
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,16.26,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,10.01,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,18.57,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,39.77,20.32
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,86.37,51.35
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,135.12,90.31
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,193.07,139.7
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,250.11,190.47
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,313.05,245.92
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,372.7,297.44
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,435.35,349.64
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,494.8,397.56
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,555.72,444.8
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,611.8,486.63
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,666.35,525.84
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,717.71,562.77
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,767.98,596.94
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,820.62,631.08
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,867.58,660.63
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,904.19,685.01
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,937.94,707.49
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,965.89,726.58
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,990.47,743.51
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,1009.93,757.13
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,1025.81,768.49
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,1035.5,775.87
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,1041.41,780.88
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,975.69,737.39
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,886.57,672.99
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,961.37,730.74
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,1009.98,764.35
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,991.29,751.77
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,969.14,737.47
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,942.91,720.72
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,913.37,701.67
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,876.98,677.45
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,837.94,651.23
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,798.53,624.55
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,751.76,592.26
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,699.82,557.03
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,646.81,518.09
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,587.57,472.16
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,528.76,425.23
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,466.41,374.82
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,405.38,323.69
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,339.37,266.59
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,277.93,212.12
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,214.56,156.4
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,158.38,107.4
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,101.11,61.83
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,56.0,29.61
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,16.72,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,7.63,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,15.25,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,39.9,19.9
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,82.94,50.92
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,131.21,88.76
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,192.86,140.49
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,250.52,191.35
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,314.46,247.01
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,376.28,300.06
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,442.65,355.19
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,503.5,404.84
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,565.84,453.93
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,623.55,497.09
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,682.66,539.66
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,734.71,574.98
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,785.52,607.69
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,834.54,638.9
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,876.67,664.86
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,914.23,689.27
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,948.95,711.72
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,977.3,728.53
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,1002.32,743.16
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,1021.85,756.28
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,1037.76,767.19
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,1048.44,773.36
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,1055.31,777.21
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,1055.27,778.2
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,1051.38,776.84
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,1042.43,772.31
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,1029.63,765.34
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,1009.83,754.78
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,986.46,741.87
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,957.42,724.09
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,925.24,704.04
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,887.19,679.1
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,846.48,652.14
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,800.33,621.36
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,756.4,591.79
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,702.57,555.37
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,647.73,515.45
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,588.21,469.6
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,529.05,422.67
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,465.82,371.95
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,404.41,320.82
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,338.06,263.77
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,276.22,209.18
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,212.03,153.3
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,155.16,104.05
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,97.69,58.39
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,53.36,26.93
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,14.63,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,14.3,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,39.95,17.58
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,85.84,49.26
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,136.3,89.14
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,196.97,140.32
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,255.4,191.52
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,319.58,246.55
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,381.03,298.14
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,445.49,350.01
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,505.78,396.61
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,567.24,442.02
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,623.97,482.67
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,680.45,521.69
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,732.15,555.45
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,782.52,587.29
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,825.57,614.57
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,871.57,643.58
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,908.21,668.27
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,941.97,691.17
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,970.54,709.38
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,995.7,725.39
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,1015.17,739.2
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,1030.99,750.8
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,1040.23,758.29
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,1045.62,763.45
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,1045.5,764.55
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,1041.53,763.33
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,1027.31,755.56
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,1009.54,745.6
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,990.24,734.14
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,967.52,720.43
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,938.08,702.66
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,905.59,682.7
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,874.19,663.85
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,833.79,638.55
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,788.16,608.4
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,740.59,576.46
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,687.34,539.03
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,633.25,498.73
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,575.86,455.09
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,518.47,410.12
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,456.04,360.29
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,395.08,309.98
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,330.72,255.59
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,270.3,203.01
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,206.58,147.77
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,150.23,99.35
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,93.8,55.05
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,50.15,24.18
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.58,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,12.39,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,38.32,15.76
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,84.66,47.79
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,134.73,87.27
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,194.5,137.39
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,252.89,188.1
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,317.08,242.79
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,378.08,293.7
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,441.86,344.82
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,501.81,391.53
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,562.93,437.41
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,619.23,477.86
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,675.2,516.73
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,726.88,549.91
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,777.29,581.04
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,817.91,605.05
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,861.09,630.44
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,898.46,653.8
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,933.08,675.36
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,961.87,692.81
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,987.41,708.25
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,1006.58,722.01
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,1022.16,733.63
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,1032.03,741.09
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,1038.12,746.15
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,1038.41,749.09
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,1034.88,749.76
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,1024.18,745.1
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,1009.81,738.1
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,990.19,726.59
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,967.09,712.87
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,939.47,696.61
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,908.61,678.06
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,871.01,654.0
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,830.84,628.04
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,786.18,598.72
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,743.44,570.44
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,690.12,534.97
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,635.86,496.02
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,577.94,452.45
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,519.88,407.4
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,456.9,357.65
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,395.68,307.49
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,331.12,252.66
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,270.28,199.56
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,206.16,144.57
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,149.24,96.12
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,91.9,51.57
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,47.43,20.57
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,11.44,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,37.67,14.89
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,83.98,47.22
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,133.79,86.11
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,193.82,136.21
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,252.27,187.1
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,316.54,242.23
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,377.64,293.84
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,441.96,346.28
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,501.52,392.98
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,562.49,438.85
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,619.06,478.81
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,675.43,516.95
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,727.63,549.9
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,778.55,580.51
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,818.1,603.29
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,860.09,627.32
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,897.26,646.9
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,931.68,664.25
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,959.81,678.23
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,984.69,690.09
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,1004.18,702.06
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,1020.1,712.05
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,1029.35,719.15
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,1034.84,724.16
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,1035.58,727.29
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,1032.52,728.12
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,1014.23,719.48
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,1001.33,714.21
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,981.01,703.41
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,957.36,690.47
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,927.21,673.22
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,894.19,653.92
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,856.22,631.9
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,815.9,607.96
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,768.51,577.93
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,719.65,546.34
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,668.35,511.55
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,614.59,473.61
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,555.39,430.61
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,497.0,386.69
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,434.86,338.1
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,375.11,289.76
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,311.11,236.88
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,251.84,186.56
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,189.9,134.49
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,134.66,88.64
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,81.72,48.12
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,41.53,19.04
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,15.25,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,10.48,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,34.72,14.21
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,77.14,45.7
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,124.06,82.55
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,183.19,131.93
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,146.35,111.86
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,71.85,55.26
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,78.88,61.03
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,85.94,66.59
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,107.41,84.09
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,129.03,101.46
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,160.35,126.33
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,192.38,151.35
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,206.62,162.18
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,221.01,173.12
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,253.57,197.98
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,286.74,222.89
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,329.75,255.43
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,363.6,280.68
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,407.28,312.87
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,451.7,345.05
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,465.7,354.98
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,479.47,364.95
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,483.34,367.06
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,486.86,369.03
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,567.0,428.65
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,632.69,476.67
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,625.17,471.43
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,616.68,466.07
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,603.2,456.92
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,588.87,447.21
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,570.79,435.11
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,551.89,422.36
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,527.6,406.24
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,502.64,389.45
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,544.58,424.17
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,575.5,449.74
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,541.13,425.65
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,504.07,399.22
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,442.19,351.59
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,377.93,301.28
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,323.2,257.81
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,271.87,216.06
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,226.37,177.75
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,183.59,141.08
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,166.02,121.03
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,134.97,88.31
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,81.22,46.61
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,39.95,16.27
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
