Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,10.48,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,34.53,12.93
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,79.69,46.34
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,128.53,84.82
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,188.39,135.11
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,169.72,130.74
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,116.61,92.66
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,164.21,131.66
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,213.91,171.59
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,217.94,174.02
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,219.02,173.82
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,436.16,347.47
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,671.9,521.77
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,642.11,493.9
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,576.78,442.89
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,573.99,438.89
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,554.83,422.53
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,746.77,564.23
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,926.48,682.22
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,955.52,698.04
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,981.43,713.85
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,1000.75,726.89
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,1016.5,737.83
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,1026.49,746.01
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,1032.74,751.92
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,946.22,697.2
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,836.35,620.84
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,821.37,612.68
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,804.37,602.16
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,890.92,669.03
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,956.98,714.94
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,849.32,643.2
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,737.59,563.55
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,787.18,605.75
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,814.96,627.89
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,707.04,551.35
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,601.3,472.2
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,549.45,434.89
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,498.79,397.21
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,507.35,405.27
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,496.78,396.74
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,433.69,345.76
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,373.04,295.2
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,308.57,240.14
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,248.76,187.65
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,186.17,133.24
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,131.92,86.94
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,78.03,45.26
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,36.59,13.74
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,13.34,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,8.58,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,32.12,11.44
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,74.26,43.98
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,120.92,81.03
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,179.8,130.73
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,152.19,117.9
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,93.04,73.64
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,118.86,95.06
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,145.59,116.81
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,195.28,157.11
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,244.33,196.13
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,298.6,238.81
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,364.24,289.34
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,473.5,374.7
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,585.2,459.29
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,643.27,500.19
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,693.51,535.33
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,731.51,561.9
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,768.61,587.69
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,868.25,659.36
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,961.5,720.36
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,890.67,671.26
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,800.98,604.29
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,817.34,615.86
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,831.71,625.13
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,827.77,622.51
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,821.62,618.6
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,809.64,610.87
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,795.62,601.79
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,790.33,600.55
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,782.15,597.24
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,737.19,565.19
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,682.67,526.39
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,669.66,518.45
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,644.16,501.26
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,605.58,473.96
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,566.07,445.55
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,529.42,419.73
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,490.72,391.57
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,486.55,389.44
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,473.6,378.81
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,411.19,328.28
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,351.61,278.66
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,289.19,225.52
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,231.8,175.49
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,170.58,122.81
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,119.81,79.93
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,69.57,40.92
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,31.13,9.84
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,12.39,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,6.67,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,29.9,10.2
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,68.34,42.28
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,112.07,77.25
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,165.32,122.08
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,129.4,100.33
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,67.13,51.99
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,80.38,63.09
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,93.67,73.98
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,119.14,94.83
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,144.82,115.47
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,166.66,132.76
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,189.03,150.28
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,205.58,163.17
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,222.34,176.15
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,224.87,177.38
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,227.32,178.61
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,241.37,189.4
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,255.51,200.21
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,244.45,191.27
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,233.32,182.37
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,248.85,194.5
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,264.44,206.58
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,282.57,220.22
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,300.73,233.8
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,298.21,231.83
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,295.63,229.91
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,294.97,229.6
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,294.23,229.25
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,266.51,208.26
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,239.03,187.3
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,241.2,189.38
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,243.3,191.36
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,237.91,187.81
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,232.47,184.24
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,230.03,182.79
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,227.38,181.17
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,205.07,163.56
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,183.18,146.21
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,172.39,137.88
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,161.45,129.32
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,138.9,111.21
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,117.1,93.51
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,197.02,156.17
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,238.98,180.66
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,177.42,126.57
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,124.3,81.14
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,71.54,40.5
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,31.32,7.01
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,11.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,8.58,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,32.16,9.8
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,74.92,45.2
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,122.33,82.48
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,183.62,133.86
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,241.64,185.45
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,306.84,243.09
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,233.24,189.05
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,110.16,87.69
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,125.54,100.39
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,140.98,112.84
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,153.02,122.18
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,165.24,131.59
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,207.66,165.86
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,251.26,200.6
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,236.63,187.89
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,221.6,175.06
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,235.1,185.57
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,248.7,196.07
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,334.84,263.38
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,413.43,323.13
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,408.01,318.33
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,402.22,313.64
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,405.87,316.44
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,409.32,319.09
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,397.24,309.83
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,385.0,300.52
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,333.76,261.09
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,272.35,213.38
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,351.38,276.53
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,419.23,330.02
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,325.76,257.28
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,226.67,178.94
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,232.51,184.52
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,238.2,189.82
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,232.41,185.61
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,226.49,181.32
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,196.99,158.01
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,168.23,135.06
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,129.07,103.06
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,90.71,71.29
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,90.85,71.8
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,91.03,72.28
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,75.81,59.43
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,60.66,46.45
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,46.54,34.23
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,32.51,21.92
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,20.88,11.4
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,9.26,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.77,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,26.04,5.36
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,71.1,42.17
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,117.3,78.83
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,174.1,126.41
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,231.76,176.94
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,294.72,231.77
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,354.88,283.14
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,419.17,336.22
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,478.7,384.56
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,540.12,432.79
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,528.97,422.02
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,496.46,394.38
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,620.45,489.94
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,752.57,585.79
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,727.11,562.59
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,680.51,524.31
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,735.04,564.08
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,790.54,603.03
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,792.07,600.59
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,789.5,595.89
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,830.99,624.47
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,871.22,651.4
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,858.37,641.23
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,842.64,629.73
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,834.13,623.4
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,823.37,615.55
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,918.16,683.65
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,986.07,726.16
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,846.93,632.73
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,685.51,516.37
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,717.83,543.53
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,733.64,557.46
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,700.36,535.66
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,665.63,512.91
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,698.97,540.88
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,710.41,551.57
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,656.5,512.87
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,602.06,472.75
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,543.09,428.27
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,483.68,381.95
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,420.41,331.49
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,359.73,281.25
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,294.61,226.18
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,234.78,174.17
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,172.1,120.36
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,118.45,75.46
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,65.33,35.25
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,25.4,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,10.01,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,25.07,3.59
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,68.04,40.36
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,113.88,76.67
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,170.29,123.57
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,225.67,171.39
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,290.28,226.34
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,349.42,276.03
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,412.51,327.24
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,471.5,374.31
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,532.49,421.4
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,588.44,462.45
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,644.83,502.46
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,695.86,538.96
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,746.14,573.72
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,802.68,610.4
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,857.24,644.98
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,894.11,667.8
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,928.19,688.82
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,956.78,706.48
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,982.12,722.07
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,1000.68,733.94
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,1015.62,743.67
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,1024.74,749.2
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,1030.08,752.46
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,1029.14,752.55
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,1024.37,750.37
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,1011.25,742.97
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,994.54,733.39
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,973.82,721.26
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,949.67,706.89
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,841.99,636.08
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,723.22,551.8
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,780.29,597.99
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,808.12,618.03
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,766.42,590.31
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,717.61,557.76
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,663.56,520.74
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,608.79,480.86
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,549.47,435.35
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,490.47,388.59
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,426.5,336.94
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,365.12,285.5
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,299.81,229.09
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,239.03,175.29
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,174.8,119.88
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,119.55,73.52
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,65.42,32.74
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,25.4,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,9.05,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,25.39,0.89
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,78.49,42.08
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,129.8,82.99
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,192.45,136.14
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,252.48,189.53
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,318.67,247.36
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,285.49,227.58
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,203.77,163.41
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,292.89,235.57
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,396.73,316.65
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,536.42,424.16
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,681.23,530.64
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,732.52,563.74
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,782.35,596.28
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,827.72,624.79
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,870.9,651.5
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,907.26,674.68
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,940.65,695.91
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,839.8,627.36
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,694.5,520.34
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,874.17,653.72
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,1027.19,753.05
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,1035.55,758.4
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,1039.99,763.08
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,1038.96,763.68
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,1033.99,761.89
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,1017.69,752.82
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,997.85,741.52
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,976.45,728.67
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,951.62,713.54
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,921.15,694.58
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,887.65,673.47
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,848.79,648.49
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,812.75,625.26
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,764.41,592.99
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,714.4,559.09
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,659.85,520.99
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,604.7,480.31
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,544.23,433.38
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,484.46,385.54
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,420.3,333.38
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,358.16,281.04
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,292.58,224.61
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,232.21,171.34
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,168.27,116.15
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,113.97,70.74
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,60.21,30.18
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,21.18,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,8.58,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,25.04,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,75.85,41.1
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,125.83,80.64
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,187.66,132.23
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,247.15,184.02
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,313.1,240.05
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,329.67,257.9
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,324.58,256.03
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,369.83,291.24
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,423.21,330.66
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,452.08,350.82
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,486.02,374.04
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,528.25,403.3
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,570.36,431.78
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,721.32,540.38
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,862.34,631.52
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,899.15,652.61
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,933.07,673.41
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,882.47,640.65
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,802.01,585.12
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,919.29,668.18
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,1018.12,731.32
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,942.06,684.22
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,839.44,615.87
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,827.08,608.99
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,812.5,599.6
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,918.36,676.67
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,996.0,727.54
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,894.13,661.43
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,776.61,580.79
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,846.56,634.53
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,886.85,662.36
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,847.74,636.73
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,806.18,610.02
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,763.67,582.77
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,714.27,550.22
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,659.52,511.95
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,604.08,471.12
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,543.76,425.59
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,484.02,378.9
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,419.61,327.49
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,358.05,276.41
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,292.08,220.45
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,231.26,167.49
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,166.78,112.81
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,111.94,67.66
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,57.93,27.1
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,20.19,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,24.32,0.0
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,75.01,39.83
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,125.9,80.15
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,188.95,132.66
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,248.53,184.65
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,314.32,240.83
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,313.17,245.7
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,283.47,224.71
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,415.45,328.31
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,564.37,439.54
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,621.33,478.67
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,674.38,514.61
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,725.32,547.22
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,774.81,578.27
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,819.43,605.61
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,861.84,631.2
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,898.85,654.3
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,932.93,675.52
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,960.09,692.06
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,983.79,706.52
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,1001.92,718.93
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,1016.31,729.19
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,1024.94,734.57
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,1029.67,737.66
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,1027.96,738.28
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,1022.34,736.57
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,1005.86,728.07
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,985.86,717.39
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,874.97,646.52
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,748.99,558.7
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,827.69,620.28
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,875.65,653.71
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,835.87,628.71
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,793.72,602.62
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,751.43,575.3
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,702.39,542.74
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,647.58,504.98
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,592.23,464.78
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,532.7,419.38
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,473.89,372.98
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,410.01,321.45
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,348.25,269.85
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,282.7,213.58
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,222.48,160.76
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,159.15,107.19
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,105.75,63.46
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,53.61,23.87
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,18.05,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,23.55,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,72.82,37.79
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,122.76,77.21
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,184.74,128.75
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,243.58,180.23
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,308.69,236.2
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,370.52,288.33
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,435.76,341.05
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,495.96,387.44
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,557.35,432.64
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,614.3,472.72
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,667.41,508.44
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,717.85,539.63
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,766.86,569.03
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,813.34,594.83
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,858.1,618.77
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,894.72,638.45
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,928.36,655.93
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,955.96,669.19
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,980.12,680.3
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,998.21,691.14
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,1012.56,699.95
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,1021.05,705.41
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,1025.64,708.69
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,1024.32,710.97
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,1019.08,710.89
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,1006.28,706.14
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,989.77,699.0
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,968.26,689.25
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,943.24,677.15
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,913.05,660.21
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,879.74,641.05
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,840.45,617.16
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,798.64,591.32
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,751.34,561.72
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,702.3,530.32
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,647.9,494.58
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,595.7,457.55
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,535.79,413.49
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,476.44,368.1
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,412.14,316.93
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,350.29,265.84
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,284.43,210.34
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,223.64,157.78
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,160.0,104.39
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,106.07,60.68
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,52.22,20.0
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,16.59,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
