Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,23.12,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,72.14,36.7
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,121.43,75.75
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,182.62,126.56
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,241.33,177.87
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,306.36,233.72
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,367.86,285.6
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,432.72,338.06
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,492.75,385.08
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,553.96,431.11
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,610.42,472.38
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,663.01,509.48
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,713.6,541.86
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,762.82,572.59
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,803.35,597.55
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,840.97,620.36
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,877.24,641.4
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,910.72,660.38
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,939.54,677.78
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,965.2,693.18
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,983.25,705.2
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,997.68,715.13
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,1007.21,722.81
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,1012.97,728.21
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,1011.58,727.94
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,1006.35,725.44
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,991.19,717.9
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,972.54,708.1
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,951.07,695.44
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,926.24,680.58
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,897.76,663.69
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,866.08,644.52
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,827.22,621.13
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,785.97,595.76
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,744.92,568.99
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,696.88,536.84
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,642.09,498.91
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,586.72,458.48
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,528.01,413.48
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,469.64,367.19
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,405.87,315.62
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,344.7,264.34
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,279.76,208.8
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,219.5,156.08
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,155.37,102.02
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,101.44,58.16
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,47.81,16.28
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,13.57,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,23.41,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,69.63,37.55
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,118.6,76.96
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,180.65,128.94
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,239.42,181.52
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,305.32,240.06
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,367.89,294.83
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,434.66,351.4
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,494.26,400.42
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,555.92,449.25
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,614.03,493.75
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,672.49,537.02
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,690.74,548.78
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,698.02,552.18
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,775.59,606.89
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,854.31,659.75
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,890.53,683.22
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,923.88,704.93
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,951.19,721.5
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,975.17,735.84
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,993.27,747.68
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,1007.71,757.23
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,928.22,702.1
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,822.18,623.82
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,811.2,616.85
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,798.06,607.66
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,798.27,609.08
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,795.82,608.59
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,881.14,673.31
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,936.85,711.81
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,905.18,690.79
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,870.59,668.32
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,831.06,643.17
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,789.16,616.03
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,745.64,586.44
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,695.46,551.52
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,640.15,511.59
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,584.36,469.41
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,523.97,421.55
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,464.38,372.8
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,400.01,319.2
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,338.98,266.56
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,273.11,208.52
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,212.89,154.54
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,149.34,100.0
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,96.56,56.49
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,43.43,12.74
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,11.16,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,23.22,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,69.16,36.25
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,118.5,76.42
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,180.74,128.87
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,240.24,182.44
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,306.99,242.27
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,322.79,260.92
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,325.51,265.79
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,324.12,265.5
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,310.98,254.11
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,484.52,398.18
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,675.5,551.26
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,728.04,589.17
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,779.31,625.97
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,820.98,654.27
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,865.63,684.49
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,903.52,710.5
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,938.55,734.37
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,968.03,752.75
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,994.17,768.74
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,1013.47,781.47
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,1029.04,791.74
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,1039.25,798.88
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,1045.54,803.5
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,953.94,739.77
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,838.94,654.82
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,939.49,730.68
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,1011.94,780.54
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,989.93,765.69
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,964.35,748.96
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,934.12,729.24
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,900.58,707.02
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,859.09,679.87
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,815.09,650.52
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,767.17,616.57
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,717.25,580.68
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,664.28,541.55
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,606.7,496.58
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,544.67,445.82
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,483.2,394.0
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,416.59,337.01
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,352.74,280.56
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,283.88,218.58
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,220.6,160.82
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,153.87,102.79
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,98.58,56.71
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,35.04,5.83
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,22.47,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,69.16,35.21
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,119.53,76.54
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,183.59,130.67
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,244.02,185.07
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,311.6,245.28
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,375.47,301.69
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,444.07,360.26
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,505.59,411.87
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,568.33,462.62
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,627.37,508.0
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,682.65,548.77
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,733.93,584.59
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,783.69,618.64
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,828.74,647.5
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,871.58,674.24
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,907.71,697.52
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,940.8,718.58
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,968.0,734.12
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,991.65,747.2
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,1009.55,758.87
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,1023.65,768.18
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,1030.53,771.39
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,1033.45,772.17
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,1031.75,771.07
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,1026.1,767.54
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,1012.52,759.38
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,995.22,748.89
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,972.85,735.05
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,946.97,718.88
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,913.99,697.8
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,878.13,674.62
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,837.38,648.11
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,794.21,619.53
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,748.98,589.03
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,697.4,553.34
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,641.29,512.94
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,584.73,470.29
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,521.93,420.48
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,460.58,370.18
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,395.58,315.88
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,333.03,261.81
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,265.8,202.96
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,205.03,148.81
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,140.66,93.8
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,88.13,50.65
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,31.88,1.08
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,21.47,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,69.24,33.31
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,119.08,74.74
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,181.6,127.42
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,240.79,180.74
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,306.78,239.45
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,368.32,293.2
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,433.21,347.67
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,493.3,396.37
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,554.49,443.91
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,607.65,483.13
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,663.35,522.24
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,713.37,554.87
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,761.89,585.68
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,805.23,612.76
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,846.26,637.86
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,881.11,660.36
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,912.99,680.87
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,939.41,696.46
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,962.4,709.83
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,979.84,721.69
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,993.58,731.32
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,1000.78,736.85
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,1004.11,740.05
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,1002.35,740.66
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,996.75,738.84
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,983.65,732.11
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,966.9,722.98
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,944.83,711.18
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,919.34,696.99
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,888.82,678.24
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,855.3,657.19
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,714.69,557.82
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,562.25,441.25
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,642.18,507.46
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,678.32,538.03
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,592.03,472.88
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,508.28,407.97
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,484.11,388.93
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,450.25,360.38
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,386.36,306.85
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,325.41,254.05
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,260.12,196.65
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,200.25,143.1
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,137.06,89.09
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,85.33,46.43
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,29.31,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,21.33,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,70.65,32.1
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,121.8,75.09
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,185.59,128.92
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,245.71,182.69
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,312.31,241.44
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,375.26,296.24
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,441.47,351.74
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,502.73,401.67
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,562.34,448.69
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,619.36,491.24
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,676.01,531.33
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,727.59,565.6
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,777.62,598.09
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,822.71,626.56
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,865.58,653.08
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,902.31,674.63
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,936.0,693.88
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,963.55,709.45
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,987.57,722.71
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,1005.52,732.9
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,1019.6,740.73
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,1027.23,743.09
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,1030.83,743.08
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,1028.92,741.89
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,1022.99,738.35
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,1007.67,729.68
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,988.67,718.79
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,966.52,705.92
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,940.83,690.76
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,908.54,671.2
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,873.2,649.5
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,832.4,624.7
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,789.15,597.89
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,740.73,566.25
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,690.7,532.93
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,634.98,494.32
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,581.68,455.11
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,519.54,407.25
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,458.42,358.5
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,393.01,305.74
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,330.56,253.28
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,262.38,194.71
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,201.34,141.3
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,136.62,87.26
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,83.93,44.3
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,28.51,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,21.23,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,68.95,30.41
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,121.2,74.45
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,186.23,128.66
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,247.83,183.29
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,316.24,243.16
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,379.81,297.67
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,446.78,352.79
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,508.72,402.56
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,571.72,451.21
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,626.54,492.4
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,683.8,533.54
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,735.05,566.96
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,784.68,598.51
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,830.85,626.19
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,875.01,651.94
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,911.04,672.65
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,943.92,691.07
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,970.03,705.45
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,992.43,717.48
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,1010.27,725.44
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,1024.26,730.95
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,1030.67,732.44
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,1033.05,731.61
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,1030.58,728.71
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,1024.11,723.49
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,1010.43,712.54
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,992.95,699.48
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,970.08,683.84
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,943.66,666.1
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,908.79,642.68
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,871.19,617.7
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,830.6,593.24
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,787.59,567.02
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,735.43,533.45
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,686.46,501.73
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,630.14,465.6
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,573.45,427.48
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,509.05,381.33
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,446.6,334.76
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,381.22,285.56
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,318.49,235.94
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,250.29,180.66
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,189.34,129.91
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,125.92,78.83
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,74.91,38.07
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,25.72,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,18.71,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,56.8,24.78
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,105.8,66.13
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,167.32,115.96
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,226.61,166.36
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,293.59,222.42
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,355.4,273.42
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,421.39,325.76
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,482.59,372.13
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,545.6,417.78
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,601.68,456.31
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,659.27,494.28
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,711.17,528.59
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,761.95,560.83
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,806.34,588.22
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,848.6,613.98
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,885.77,636.95
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,920.19,658.15
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,947.86,674.74
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,964.27,684.4
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,981.92,696.4
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,996.01,706.26
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,1004.45,711.35
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,1009.16,714.28
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,1006.14,713.97
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,999.37,711.46
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,998.0,711.69
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,992.11,709.01
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,969.26,697.24
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,942.88,683.3
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,910.68,664.63
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,875.34,643.7
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,834.38,619.13
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,790.96,592.56
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,742.55,561.31
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,692.32,528.24
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,635.95,489.08
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,582.08,449.66
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,520.47,402.38
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,459.53,354.04
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,392.57,300.4
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,328.71,247.22
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,261.38,189.78
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,199.97,136.46
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,134.38,82.58
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,80.73,38.25
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,25.21,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,19.58,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,62.44,25.01
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,113.43,69.52
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,176.61,121.27
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,237.01,173.22
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,304.69,230.42
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,366.34,281.76
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,432.1,334.23
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,493.5,381.35
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,556.3,427.5
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,613.29,467.37
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,670.02,505.58
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,721.4,538.25
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,766.52,566.03
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,812.64,594.98
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,856.93,622.43
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,893.24,643.64
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,926.58,662.9
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,953.43,679.04
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,976.8,693.11
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,994.1,703.91
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,1007.63,712.58
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,1015.39,718.83
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,1019.22,722.84
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,1016.03,722.63
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,1008.93,720.12
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,997.55,713.6
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,982.29,704.69
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,959.48,693.09
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,933.17,679.23
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,900.33,659.69
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,864.48,638.04
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,823.65,612.81
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,780.4,585.6
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,731.31,554.28
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,680.72,521.23
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,628.39,485.07
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,571.68,443.85
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,509.12,396.65
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,447.7,348.4
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,381.53,294.98
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,318.6,242.07
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,250.86,183.86
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,190.3,130.95
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,125.61,77.48
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,73.2,33.04
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,22.95,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,18.63,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,58.12,22.05
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,109.0,67.95
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,172.7,121.16
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,232.56,174.59
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,300.01,234.25
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,361.53,287.96
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,427.66,343.47
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,489.05,393.25
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,551.94,442.16
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,609.22,485.3
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,666.43,526.9
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,718.17,562.98
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,763.62,593.92
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,807.31,622.18
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,848.71,648.49
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,884.43,671.91
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,917.22,693.32
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,943.94,709.89
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,967.29,724.25
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,984.75,736.18
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,998.52,745.83
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,1006.97,750.7
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,1011.57,753.19
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,1007.84,752.7
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,1000.24,749.84
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,987.1,742.47
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,970.26,732.71
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,947.24,718.36
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,920.8,701.72
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,888.67,681.46
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,853.54,658.93
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,812.53,632.61
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,769.24,604.31
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,550.62,440.08
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,338.9,270.55
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,359.45,290.27
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,378.15,306.76
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,421.15,341.54
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,435.76,350.89
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,370.4,295.16
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,307.97,240.48
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,239.14,180.06
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,178.44,126.31
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,114.56,72.8
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,63.6,27.87
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,20.97,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
