Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,17.71,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,51.22,18.29
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,101.4,64.77
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,164.18,117.18
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,222.74,169.6
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,289.4,229.06
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,221.87,180.33
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,102.54,81.82
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,116.52,93.36
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,130.56,104.59
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,169.61,136.55
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,210.18,169.21
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,205.29,164.26
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,199.86,158.99
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,437.21,352.24
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,675.81,533.65
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,704.61,552.41
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,731.72,571.28
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,851.48,658.4
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,956.24,728.33
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,972.94,738.6
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,986.0,747.34
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,992.91,752.08
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,996.01,754.46
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,992.72,752.68
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,985.63,748.52
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,972.87,740.66
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,956.46,730.43
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,933.63,715.5
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,907.45,698.34
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,874.6,676.82
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,838.95,653.21
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,797.98,626.77
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,759.85,602.01
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,709.88,566.98
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,658.7,530.24
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,564.15,457.3
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,476.52,388.06
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,378.5,308.6
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,290.82,236.29
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,245.26,197.94
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,201.86,160.36
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,156.76,120.65
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,115.15,83.84
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,74.09,49.02
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,38.48,14.99
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,15.09,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,17.05,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,51.94,15.52
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,102.46,64.27
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,165.69,117.47
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,224.73,170.48
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,291.66,230.29
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,353.91,285.79
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,420.5,343.36
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,479.9,394.14
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,541.81,445.42
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,599.17,491.09
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,656.67,535.64
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,707.28,572.97
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,756.6,608.35
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,795.89,634.67
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,838.15,662.87
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,874.18,687.24
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,907.4,709.55
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,933.93,725.94
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,957.09,739.95
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,974.67,751.8
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,988.61,761.28
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,996.34,766.61
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,1000.25,769.66
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,997.35,767.69
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,990.61,763.27
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,977.71,755.18
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,961.13,744.65
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,938.57,729.57
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,912.61,712.16
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,880.84,690.97
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,846.03,667.48
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,805.5,640.26
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,762.68,611.06
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,719.04,580.02
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,668.85,543.38
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,612.09,499.78
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,555.09,454.69
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,492.86,403.16
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,432.03,351.25
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,365.67,293.93
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,303.83,238.71
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,235.28,177.23
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,174.66,122.68
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,109.78,68.08
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,57.34,17.26
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,18.42,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,17.44,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,53.36,12.81
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,105.09,64.98
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,169.9,119.2
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,230.33,173.42
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,298.8,234.56
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,361.58,290.11
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,429.4,348.02
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,491.14,398.9
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,554.4,448.93
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,612.07,492.99
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,669.68,535.44
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,721.26,571.47
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,766.5,601.97
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,812.74,631.97
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,857.06,660.11
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,892.96,683.34
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,925.89,704.47
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,952.92,720.2
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,976.47,733.61
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,993.47,745.27
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,1006.69,754.6
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,1013.64,758.51
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,1016.66,760.0
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,1014.19,759.45
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,1007.78,756.44
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,994.06,749.11
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,976.57,739.29
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,953.58,724.91
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,927.12,708.2
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,894.05,687.2
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,857.98,663.93
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,816.32,637.36
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,772.34,608.7
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,722.48,574.32
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,675.23,541.08
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,617.45,497.82
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,559.45,452.93
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,496.26,401.55
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,434.5,349.61
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,366.87,291.86
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,303.88,236.17
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,235.22,175.0
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,174.36,120.56
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,108.17,65.43
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,54.88,10.55
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,17.55,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,16.57,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,50.48,8.27
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,100.77,62.07
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,162.99,114.46
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,221.62,167.11
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,288.3,226.88
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,201.91,163.3
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,66.16,50.87
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,146.68,119.04
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,231.29,189.21
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,194.25,157.47
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,148.07,118.05
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,163.09,130.19
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,178.39,142.39
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,142.78,112.76
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,107.89,83.8
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,169.47,134.03
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,232.83,184.73
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,225.51,178.49
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,218.14,172.41
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,402.06,319.95
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,567.36,446.93
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,635.31,497.7
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,688.62,537.64
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,857.36,668.38
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,988.19,759.92
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,974.97,750.41
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,958.14,739.65
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,934.62,725.66
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,907.78,709.3
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,875.05,687.58
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,839.47,663.74
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,802.69,638.35
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,757.74,606.71
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,706.62,570.36
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,654.44,531.79
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,597.02,487.57
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,539.63,442.04
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,476.81,390.07
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,416.78,338.78
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,350.22,281.22
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,287.95,225.71
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,221.2,165.81
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,162.25,112.89
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,98.54,59.69
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,47.63,1.92
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,15.84,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,6.2,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,12.06,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,27.63,16.73
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,43.46,30.99
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,62.35,47.55
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,81.28,63.95
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,100.19,80.05
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,119.55,96.31
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,74.12,57.8
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,31.57,21.46
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,64.67,49.45
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,98.51,77.48
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,111.07,87.64
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,123.7,97.81
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,134.41,106.15
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,145.17,114.47
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,156.33,123.34
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,167.6,132.28
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,161.64,127.28
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,155.71,122.38
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,150.79,118.32
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,145.88,114.28
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,201.77,159.17
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,258.8,204.0
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,221.84,174.58
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,185.33,145.56
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,200.75,158.1
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,216.22,170.58
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,227.61,180.15
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,238.99,189.77
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,201.11,159.55
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,163.95,129.71
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,133.84,105.51
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,104.14,81.37
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,99.37,77.67
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,94.63,73.95
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,83.59,64.96
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,72.61,55.94
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,259.53,213.77
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,395.19,319.22
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,330.34,262.97
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,270.09,210.13
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,203.58,151.83
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,146.06,101.52
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,85.21,51.14
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,37.54,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,13.38,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,10.44,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,23.75,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,59.42,38.14
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,99.65,72.2
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,139.47,107.41
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,182.86,145.67
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,226.86,183.7
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,274.33,223.83
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,400.46,327.41
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,538.53,437.56
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,598.24,482.66
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,658.6,527.17
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,710.67,562.13
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,756.45,591.19
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,799.93,618.43
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,841.15,643.56
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,877.58,666.22
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,911.16,686.74
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,939.39,702.97
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,964.37,717.02
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,854.71,644.61
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,702.81,534.55
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,872.19,661.24
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,1006.43,750.0
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,807.93,615.56
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,573.79,441.6
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,790.89,609.65
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,961.47,727.34
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,938.07,713.2
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,911.29,698.48
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,877.14,677.09
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,840.14,653.41
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,798.54,625.79
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,754.72,596.18
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,708.98,564.68
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,657.02,527.21
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,599.27,483.72
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,541.51,438.72
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,477.06,386.13
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,414.72,333.52
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,347.99,276.3
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,284.7,220.32
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,213.83,157.88
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,152.8,104.36
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,88.81,51.22
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,38.06,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,12.88,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,14.77,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,30.05,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,86.92,53.43
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,169.44,117.86
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,231.06,173.13
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,300.21,234.77
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,364.73,291.97
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,433.53,350.8
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,495.9,402.57
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,559.71,453.49
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,618.4,498.67
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,672.93,539.26
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,724.57,573.41
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,774.73,605.46
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,818.57,632.56
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,859.98,657.37
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,895.58,679.54
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,928.1,699.46
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,955.11,714.22
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,978.58,726.58
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,994.4,736.8
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,1006.37,744.74
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,1013.56,750.46
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,1016.76,753.77
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,1012.41,751.65
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,1004.08,747.14
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,986.64,736.56
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,965.62,723.6
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,941.45,710.2
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,913.87,694.41
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,879.35,672.85
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,842.05,649.12
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,799.3,620.89
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,754.36,590.73
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,706.92,558.54
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,653.5,520.39
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,595.27,477.02
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,537.13,432.16
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,471.91,379.35
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,408.94,326.61
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,342.66,270.1
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,279.97,214.98
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,209.83,153.81
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,149.2,100.95
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,85.7,47.78
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,32.89,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,8.58,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,14.33,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,44.23,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,97.56,57.12
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,164.31,113.41
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,225.34,167.76
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,293.87,228.43
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,357.13,284.3
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,424.63,341.89
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,485.96,392.35
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,548.75,441.91
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,606.46,485.97
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,660.03,525.58
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,710.8,559.48
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,760.14,591.49
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,804.65,619.4
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,847.05,645.31
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,882.67,666.83
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,915.29,686.03
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,941.42,700.08
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,964.05,711.78
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,980.7,720.96
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,993.55,727.81
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,1000.51,730.48
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,1003.51,730.85
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,999.1,728.94
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,990.75,724.72
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,975.71,717.09
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,956.99,707.1
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,933.17,693.08
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,905.92,676.77
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,872.13,655.99
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,835.5,633.12
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,793.52,606.28
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,749.3,577.5
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,697.94,543.45
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,649.41,510.05
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,538.17,426.54
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,433.31,345.7
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,380.0,303.24
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,328.51,260.68
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,310.87,243.52
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,278.85,211.97
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,209.73,151.75
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,149.17,99.08
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,73.7,39.58
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.97,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,8.58,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,16.89,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,54.56,33.19
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,98.33,69.74
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,138.51,105.36
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,182.09,143.83
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,224.76,180.82
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,269.77,218.81
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,360.22,292.56
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,461.83,373.15
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,552.69,442.95
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,651.2,516.22
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,653.5,514.27
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,640.31,501.33
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,731.97,566.35
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,825.23,627.47
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,853.9,643.26
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,885.95,661.76
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,912.99,677.28
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,936.85,690.68
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,953.15,699.21
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,965.88,705.48
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,972.36,707.18
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,975.11,706.67
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,971.82,703.06
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,964.79,697.26
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,942.43,680.53
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,924.9,667.22
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,900.84,651.08
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,873.65,633.08
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,839.96,611.81
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,803.69,588.85
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,761.52,562.65
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,717.54,534.93
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,632.03,476.8
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,548.93,418.03
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,515.25,395.85
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,476.88,368.42
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,414.05,320.97
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,355.49,275.14
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,292.51,224.78
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,232.62,175.08
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,171.28,123.73
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,118.47,79.26
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,60.46,31.09
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,15.25,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,7.63,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,28.47,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,81.56,46.79
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,143.52,98.94
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,202.39,150.13
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,270.62,209.34
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,332.04,262.37
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,398.16,317.47
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,459.04,366.63
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,522.12,415.61
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,576.54,455.53
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,632.91,495.26
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,684.07,529.84
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,734.23,561.65
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,788.67,595.65
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,836.88,624.65
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,871.88,645.59
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,903.92,664.49
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,929.67,678.66
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,951.97,690.64
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,968.23,697.12
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,980.76,701.23
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,987.68,701.86
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,990.72,700.18
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,986.7,695.66
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,978.81,688.97
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,965.24,678.98
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,947.94,666.96
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,923.77,651.99
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,896.22,635.12
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,862.92,615.66
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,826.76,594.32
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,784.46,570.54
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,739.97,544.79
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,689.34,514.16
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,641.55,483.61
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,583.96,444.58
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,526.39,403.68
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,462.78,356.5
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,401.12,308.3
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,333.26,253.29
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,269.99,199.88
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,202.34,142.69
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,143.08,92.14
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,77.66,34.51
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,26.46,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
