Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,33.8,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,89.09,49.32
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,153.48,104.74
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,213.45,157.1
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,282.37,216.52
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,345.11,270.19
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,411.2,324.43
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,472.35,373.06
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,535.26,421.01
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,592.14,461.76
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,648.94,500.75
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,700.25,534.98
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,750.32,567.04
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,790.54,590.83
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,834.02,616.47
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,868.66,639.2
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,900.39,660.12
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,925.99,675.85
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,948.15,689.45
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,964.78,700.95
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,977.71,710.26
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,983.08,713.53
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,984.61,714.52
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,980.67,712.83
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,972.92,708.88
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,957.36,700.69
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,938.24,690.25
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,913.53,676.83
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,885.58,661.2
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,851.19,639.81
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,820.1,620.54
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,777.11,593.91
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,732.09,565.42
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,681.25,531.09
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,629.38,493.76
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,571.1,450.76
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,513.17,406.5
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,449.78,355.69
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,389.88,305.9
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,322.27,249.43
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,259.78,195.47
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,191.23,136.43
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,132.42,85.71
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,61.44,24.51
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.77,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,13.91,4.62
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,23.2,13.72
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,34.83,24.03
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,46.5,34.27
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,58.9,44.92
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,71.34,55.41
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,83.83,65.87
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,96.37,76.22
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,288.31,237.22
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,494.55,399.74
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,468.01,375.08
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,430.84,343.39
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,576.68,456.56
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,719.6,561.54
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,807.56,621.86
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,887.44,675.4
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,913.18,690.39
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,935.64,703.8
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,952.24,714.72
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,965.24,723.44
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,971.38,727.79
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,973.75,729.88
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,969.7,727.89
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,961.9,723.61
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,943.2,712.71
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,928.94,704.91
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,904.98,689.95
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,877.82,672.85
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,841.1,649.01
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,802.1,623.39
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,759.17,595.44
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,714.41,565.72
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,663.37,529.27
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,609.53,488.87
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,551.09,444.73
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,493.47,399.68
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,428.2,347.03
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,366.2,295.18
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,298.44,237.03
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,236.59,182.59
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,168.1,123.03
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,112.21,74.65
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,52.68,17.57
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,9.53,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,23.66,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,75.08,39.97
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,136.6,94.6
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,195.57,146.26
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,264.21,206.24
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,206.77,166.38
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,98.86,78.41
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,115.73,92.65
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,132.83,106.67
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,199.26,161.52
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,264.37,213.95
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,286.86,231.06
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,309.2,247.98
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,571.8,457.76
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,823.56,637.77
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,859.13,658.3
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,891.86,679.26
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,917.86,694.32
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,940.51,707.15
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,956.78,717.14
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,969.39,724.9
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,975.44,728.51
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,977.67,729.85
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,973.62,727.27
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,965.78,722.42
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,945.35,708.82
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,921.67,693.23
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,904.65,684.75
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,876.87,668.83
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,770.75,597.41
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,660.23,518.46
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,627.0,497.26
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,591.86,473.32
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,539.34,434.21
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,488.08,395.13
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,440.78,359.02
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,393.55,321.7
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,340.36,277.67
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,290.28,235.07
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,269.26,214.36
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,241.92,185.83
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,173.19,125.57
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,115.36,75.02
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,47.79,9.62
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,20.38,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,71.06,35.9
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,134.11,92.56
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,192.43,143.7
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,260.39,203.0
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,322.57,256.92
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,390.13,313.39
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,352.06,284.97
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,277.21,224.66
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,315.98,255.82
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,355.84,286.46
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,427.75,342.7
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,494.79,394.14
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,520.49,412.87
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,544.62,430.6
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,466.76,369.93
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,381.3,302.11
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,367.1,291.18
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,352.08,279.09
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,396.37,313.99
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,441.15,348.6
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,550.21,433.05
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,659.48,514.44
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,554.53,433.9
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,450.18,353.35
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,599.83,471.6
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,729.29,569.44
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,628.76,493.53
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,545.55,430.1
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,403.5,321.28
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,269.01,214.18
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,299.72,240.66
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,337.52,271.81
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,495.28,402.54
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,605.33,490.94
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,546.93,444.39
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,489.12,398.01
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,426.67,346.05
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,367.87,295.38
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,301.22,237.56
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,240.11,183.05
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,172.63,123.73
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,115.79,73.4
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,46.51,2.18
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,10.48,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,47.72,22.4
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,98.7,68.79
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,141.23,106.83
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,188.1,148.43
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,232.86,188.01
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,280.03,228.67
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,315.86,259.47
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,359.21,295.37
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,348.21,284.88
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,318.02,258.39
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,296.53,240.13
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,280.16,225.53
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,300.34,240.72
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,320.63,255.67
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,363.69,289.29
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,407.93,323.26
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,414.56,326.92
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,420.69,330.42
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,538.51,422.23
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,658.9,512.39
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,663.39,514.12
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,666.38,515.78
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,657.68,509.41
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,647.6,502.17
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,625.25,486.12
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,602.02,469.43
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,563.97,442.07
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,513.51,405.35
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,411.84,326.78
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,303.51,241.21
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,334.12,267.63
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,370.74,297.74
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,316.1,254.31
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,255.91,206.26
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,229.42,185.6
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,203.25,164.71
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,174.77,141.2
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,146.91,117.79
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,117.99,93.27
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,90.26,69.41
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,62.04,45.15
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,34.5,21.3
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,16.47,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,10.19,0.52
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,17.62,8.76
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,28.31,18.18
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,39.02,27.54
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,49.74,36.83
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,60.61,46.11
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,71.61,55.37
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,82.65,64.54
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,105.24,83.1
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,128.05,101.54
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,121.05,95.48
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,114.31,89.7
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,78.72,60.16
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,44.66,31.79
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,47.46,34.08
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,50.27,36.36
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,101.18,78.27
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,154.38,121.31
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,137.9,107.8
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,121.63,94.58
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,173.94,136.75
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,227.56,179.0
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,254.83,200.5
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,282.26,222.06
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,235.32,185.06
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,189.25,148.55
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,156.72,122.73
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,124.74,97.06
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,138.77,108.64
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,153.09,120.37
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,161.33,127.58
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,169.58,134.85
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,120.27,94.83
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,72.61,55.57
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,65.13,49.51
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,57.66,43.34
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,49.72,36.71
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,41.8,30.0
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,33.42,22.86
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,25.04,15.62
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,17.61,9.09
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,10.19,2.33
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,5.09,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,17.16,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,65.78,25.04
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,128.79,86.85
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,186.26,137.86
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,253.78,197.66
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,314.2,251.65
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,379.55,308.37
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,229.86,189.68
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,29.7,19.67
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,61.4,46.45
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,93.99,73.46
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,93.3,72.67
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,92.68,71.98
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,116.65,91.46
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,140.93,110.94
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,131.27,102.86
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,121.77,94.97
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,164.11,129.48
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,207.41,164.39
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,195.81,154.83
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,184.26,145.41
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,240.48,191.1
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,311.98,248.35
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,190.37,150.79
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,87.67,66.79
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,142.63,111.98
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,199.34,158.13
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,111.08,86.35
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,27.9,17.61
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,64.72,48.28
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,102.32,79.48
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,70.77,53.6
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,39.97,28.04
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,58.61,43.81
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,77.4,59.72
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,74.66,57.56
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,71.98,55.43
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,60.97,46.21
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,50.2,37.08
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,39.94,28.33
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,29.7,19.47
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,20.4,11.29
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,11.11,2.82
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,5.55,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,55.7,16.67
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,133.9,88.86
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,192.03,140.69
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,260.12,200.94
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,320.68,254.96
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,385.71,311.12
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,274.68,224.95
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,104.97,83.0
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,88.36,69.03
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,72.61,55.59
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,86.96,67.41
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,101.53,79.29
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,95.05,73.74
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,88.67,68.34
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,110.06,85.82
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,131.71,103.35
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,143.07,112.23
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,154.51,121.12
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,157.41,123.37
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,160.34,125.68
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,122.62,95.17
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,85.8,65.2
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,75.98,57.2
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,66.16,49.17
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,117.7,91.45
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,171.49,135.1
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,139.01,108.87
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,107.1,83.0
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,106.67,82.83
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,106.27,82.67
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,147.11,116.66
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,188.96,151.26
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,123.99,98.07
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,62.33,46.85
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,36.68,25.47
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,11.12,3.83
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,9.26,2.26
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,7.41,0.67
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,6.02,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.63,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,48.79,11.05
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,115.15,77.53
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,172.64,127.81
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,241.17,187.47
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,303.77,242.28
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,372.81,301.01
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,432.91,351.68
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,495.67,402.85
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,553.53,447.9
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,610.25,490.66
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,478.87,386.23
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,289.1,231.77
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,544.75,438.43
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,794.42,619.8
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,829.13,640.26
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,861.14,661.08
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,887.47,677.29
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,903.16,686.33
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,918.01,696.3
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,929.36,704.06
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,934.61,708.47
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,936.23,710.63
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,932.01,708.44
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,924.19,703.99
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,909.91,695.28
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,892.12,684.29
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,867.86,668.88
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,847.2,656.01
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,813.37,633.77
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,776.92,609.55
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,733.7,579.84
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,688.69,548.47
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,638.09,512.12
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,586.75,473.01
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,528.9,428.14
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,471.78,382.35
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,409.56,330.37
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,348.62,277.85
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,280.99,219.07
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,219.72,164.57
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,151.16,105.38
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,94.36,51.87
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,33.01,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,53.07,6.98
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,127.86,84.58
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,187.38,137.78
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,257.71,199.65
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,320.96,256.06
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,388.66,314.88
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,449.82,367.4
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,513.12,419.99
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,570.09,465.31
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,627.5,509.54
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,678.24,545.88
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,727.83,579.27
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,766.63,604.4
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,808.76,631.53
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,843.44,653.73
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,875.26,673.69
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,901.37,690.04
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,924.19,704.14
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,940.06,713.57
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,952.27,720.66
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,958.34,722.42
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,960.6,721.83
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,956.18,719.62
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,947.94,715.06
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,932.91,704.76
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,914.31,692.2
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,889.16,676.07
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,860.77,657.77
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,825.81,635.33
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,788.26,610.88
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,744.73,582.95
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,699.29,553.1
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,650.87,519.18
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,597.03,478.46
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,538.94,433.7
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,481.43,387.81
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,416.04,333.57
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,353.66,280.0
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,286.94,222.11
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,224.97,166.99
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,154.96,106.47
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,96.16,48.87
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,33.36,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,54.97,0.48
