Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,62.35,47.58
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,73.45,56.96
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,61.86,47.07
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,51.13,37.9
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,65.6,50.03
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,80.24,62.19
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,92.91,72.47
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,105.66,82.73
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,120.01,94.39
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,134.48,106.1
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,176.18,139.93
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,218.93,174.07
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,212.94,168.94
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,206.96,163.97
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,277.59,221.07
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,338.28,269.34
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,240.65,191.39
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,139.15,108.96
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,149.9,117.68
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,160.84,126.36
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,120.33,93.84
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,81.05,61.91
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,265.03,216.08
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,444.92,359.46
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,370.5,299.63
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,311.12,251.88
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,213.85,172.86
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,126.29,100.14
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,110.61,87.59
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,95.05,74.82
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,78.76,61.08
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,62.5,47.17
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,46.79,33.63
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,31.01,19.87
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,18.57,7.34
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,6.67,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,10.48,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,21.12,4.65
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,52.72,36.09
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,90.14,68.44
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,122.98,97.38
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,157.59,127.69
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,191.55,157.17
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,227.71,188.16
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,120.04,97.67
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.2,3.05
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,17.16,8.98
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,24.14,14.88
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,37.17,25.81
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,50.23,36.64
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,114.96,90.53
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,184.05,147.1
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,200.92,160.73
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,218.04,174.59
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,381.32,309.08
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,523.0,422.32
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,480.42,387.04
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,436.88,351.42
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,436.18,351.11
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,434.97,350.33
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,652.22,527.37
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,833.44,664.54
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,807.68,646.15
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,779.19,626.89
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,558.01,455.17
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,333.64,270.93
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,314.04,256.11
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,294.03,240.29
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,427.41,352.62
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,521.14,428.55
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,461.74,379.35
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,404.27,331.04
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,343.03,277.86
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,285.07,226.1
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,214.78,164.6
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,153.69,110.47
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,79.75,42.46
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,16.2,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,24.89,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,69.32,18.94
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,130.06,90.8
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,200.38,152.47
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,263.51,208.52
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,334.43,270.29
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,266.03,218.54
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,149.63,121.71
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,171.43,139.99
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,193.75,158.11
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,244.23,200.06
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,307.85,251.89
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,263.01,214.19
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,214.87,173.64
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,304.55,247.54
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,399.33,323.25
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,321.63,259.39
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,242.12,193.78
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,253.8,203.37
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,279.14,223.52
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,421.02,338.48
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,563.6,449.08
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,555.51,442.2
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,546.36,435.47
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,440.82,353.03
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,338.06,270.91
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,325.42,261.6
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,312.74,251.92
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,209.78,168.84
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,106.92,83.83
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,225.13,184.16
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,325.17,267.15
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,205.37,168.07
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,83.09,64.89
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,72.44,56.09
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,61.83,47.13
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,50.75,37.64
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,39.95,28.28
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,29.71,19.36
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,19.48,10.32
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,11.12,1.28
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.86,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,25.92,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,72.19,11.92
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,135.45,93.38
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,207.84,157.42
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,270.34,213.36
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,340.13,274.47
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,401.16,327.86
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,465.51,382.39
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,519.89,426.8
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,577.5,472.22
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,628.06,511.32
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,677.9,548.08
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,720.87,577.08
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,762.08,604.27
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,796.44,626.36
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,828.2,646.22
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,853.34,660.41
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,875.31,672.27
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,890.15,680.4
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,901.51,686.23
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,898.59,683.22
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,907.26,688.35
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,901.72,683.9
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,892.6,677.36
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,877.88,667.99
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,859.73,656.46
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,833.69,638.91
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,804.68,619.42
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,769.18,596.04
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,731.41,570.9
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,687.0,540.69
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,641.14,508.57
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,587.73,468.76
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,534.3,427.78
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,476.5,383.07
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,418.0,336.0
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,352.26,280.83
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,290.86,227.44
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,220.0,166.35
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,158.4,111.67
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,85.74,37.4
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,23.96,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,27.23,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,76.42,2.37
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,140.79,96.13
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,213.38,161.37
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,276.09,218.08
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,345.69,279.54
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,406.12,332.1
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,467.53,383.7
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,523.85,429.63
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,580.87,474.58
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,631.29,513.53
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,680.89,549.84
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,726.05,580.7
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,763.85,605.69
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,797.73,627.46
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,828.92,646.92
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,853.41,660.66
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,874.66,672.03
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,889.6,680.24
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,901.01,686.12
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,905.29,685.95
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,905.92,683.49
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,900.36,678.31
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,891.2,670.91
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,876.83,659.81
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,858.99,646.62
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,834.24,630.15
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,806.44,611.73
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,771.27,588.28
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,739.34,567.03
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,695.42,537.87
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,649.91,507.17
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,597.4,469.44
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,544.57,430.12
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,485.42,385.21
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,427.56,339.29
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,361.0,284.65
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,300.92,233.06
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,230.02,172.03
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,167.98,116.51
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,92.06,34.24
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,28.93,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,14.77,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,33.4,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,114.35,77.71
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,211.48,159.48
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,274.47,216.5
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,344.48,278.41
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,403.11,329.65
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,467.09,383.28
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,524.12,429.66
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,581.92,475.02
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,631.97,512.7
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,681.17,547.54
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,724.94,577.2
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,761.12,600.89
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,795.31,622.03
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,826.84,640.88
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,851.53,654.67
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,873.02,666.12
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,887.96,674.29
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,899.38,680.13
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,904.11,681.0
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,905.19,679.62
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,899.63,675.31
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,890.46,668.81
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,874.29,657.81
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,854.74,644.75
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,829.7,628.09
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,801.66,609.47
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,772.52,589.68
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,734.7,563.8
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,691.09,535.15
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,645.89,504.69
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,592.79,465.28
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,539.5,424.68
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,479.78,378.72
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,421.46,332.13
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,357.24,278.95
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,295.3,225.97
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,223.98,165.43
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,161.83,110.37
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,70.6,19.6
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,23.48,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,65.5,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,130.32,86.14
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,202.88,152.07
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,265.81,208.75
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,336.08,270.63
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,396.81,323.2
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,460.85,376.4
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,514.95,420.18
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,572.33,464.79
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,623.05,502.17
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,673.09,536.98
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,715.8,564.21
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,756.7,589.29
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,791.34,610.31
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,823.41,629.01
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,848.73,642.25
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,870.92,653.19
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,886.19,660.63
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,890.52,660.95
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,895.88,660.94
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,897.67,658.68
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,892.2,653.22
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,883.18,645.9
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,869.74,635.77
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,852.83,623.74
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,834.25,613.39
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,805.72,596.61
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,770.85,575.66
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,733.53,552.86
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,689.16,524.08
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,643.26,493.36
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,591.12,456.73
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,538.63,418.52
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,478.51,373.81
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,419.86,328.2
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,355.75,275.82
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,293.69,223.25
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,221.28,162.32
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,158.37,106.64
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,68.63,12.52
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,22.34,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,62.65,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,126.7,81.58
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,197.51,146.61
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,258.22,200.75
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,325.76,259.35
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,359.65,289.96
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,388.96,315.19
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,440.23,356.68
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,493.08,397.92
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,531.28,426.53
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,567.64,452.96
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,560.9,445.24
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,552.0,435.9
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,603.4,474.4
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,655.7,512.22
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,756.87,583.4
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,842.05,639.44
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,856.06,648.85
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,866.7,657.06
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,870.5,659.58
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,870.8,659.91
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,644.26,500.92
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,373.07,292.52
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,395.55,312.06
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,403.74,319.09
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,389.89,309.53
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,375.68,299.73
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,439.41,352.21
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,483.74,388.67
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,444.57,358.31
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,405.78,328.34
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,318.09,258.12
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,229.96,186.29
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,200.48,162.55
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,171.64,138.58
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,141.11,112.48
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,111.75,86.97
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,80.41,59.85
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,50.91,33.65
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,21.16,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.72,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,11.44,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,33.01,18.81
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,54.51,39.26
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,79.57,61.11
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,105.77,83.79
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,130.44,105.07
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,155.85,126.65
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,179.34,146.04
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,203.28,165.45
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,224.13,182.2
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,245.08,198.81
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,288.58,234.01
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,345.31,278.89
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,386.84,311.26
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,429.61,344.17
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,510.93,406.45
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,581.75,459.23
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,563.83,444.23
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,543.66,428.29
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,559.78,440.35
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,574.78,451.25
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,533.68,419.48
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,478.48,377.54
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,464.58,367.59
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,450.13,356.92
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,500.35,397.12
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,532.96,423.31
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,510.5,406.76
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,486.66,389.42
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,361.79,291.57
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,227.53,183.38
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,252.0,204.85
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,262.16,213.59
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,229.22,186.46
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,197.11,159.62
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,162.58,129.98
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,129.23,100.81
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,94.23,70.33
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,61.8,40.89
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,27.36,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,60.37,36.03
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,106.57,78.72
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,146.36,114.27
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,189.22,151.91
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,228.06,185.56
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,268.41,219.52
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,304.88,249.35
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,341.85,278.68
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,380.09,308.9
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,418.96,338.94
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,459.64,369.51
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,500.99,399.94
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,534.02,423.2
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,579.22,454.67
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,616.9,480.73
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,654.03,505.96
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,657.56,506.93
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,658.78,506.64
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,650.78,499.45
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,640.74,490.99
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,605.17,465.57
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,581.76,448.6
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,597.25,461.84
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,623.45,481.98
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,607.41,470.42
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,589.32,457.76
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,532.75,416.17
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,466.92,367.52
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,398.81,316.15
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,325.09,259.38
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,295.0,236.33
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,265.1,212.67
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,232.33,186.34
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,200.16,159.87
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,164.39,129.56
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,130.1,100.0
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,93.86,68.94
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,60.5,38.89
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,26.65,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,93.48,54.3
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,180.33,132.21
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,241.35,186.77
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,310.16,246.77
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,369.25,297.58
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,431.98,349.33
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,431.25,349.26
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,415.07,336.04
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,469.61,378.36
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,526.49,420.6
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,630.5,497.76
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,732.34,566.99
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,766.15,587.59
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,790.95,602.59
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,814.47,616.36
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,834.91,628.02
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,850.43,636.77
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,862.6,643.39
