Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,867.67,645.17
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,869.24,644.88
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,864.34,641.77
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,855.96,636.6
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,842.93,627.35
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,826.53,616.05
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,801.95,600.57
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,774.44,583.2
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,746.51,566.21
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,710.01,543.05
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,667.45,513.46
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,623.36,481.87
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,570.93,443.18
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,518.39,403.35
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,459.86,358.5
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,402.89,313.14
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,338.72,260.17
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,277.06,207.79
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,206.69,149.59
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,146.07,93.73
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,61.74,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,14.3,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,81.22,44.56
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,156.06,114.27
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,211.88,164.29
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,274.47,219.05
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,330.26,267.2
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,389.59,316.56
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,445.41,361.81
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,503.81,407.52
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,566.64,455.98
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,631.03,504.22
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,675.82,535.57
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,723.1,567.71
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,757.07,589.36
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,788.62,609.16
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,813.4,624.11
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,835.17,636.99
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,850.02,646.4
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,861.53,653.72
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,866.6,655.6
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,868.18,655.34
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,862.9,651.24
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,854.18,645.03
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,842.47,636.43
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,827.25,625.63
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,802.08,608.74
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,774.04,589.99
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,738.89,566.3
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,701.55,540.96
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,657.58,510.66
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,612.28,478.1
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,560.72,439.49
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,509.07,399.76
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,450.13,353.98
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,395.51,309.8
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,330.18,255.4
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,269.55,203.34
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,198.71,143.47
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,137.97,86.62
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,58.03,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,8.58,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,33.17,14.52
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,65.08,46.32
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,95.44,73.14
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,127.46,101.05
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,157.3,127.04
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,188.13,153.38
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,215.96,176.44
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,244.52,199.56
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,354.69,290.18
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,478.8,388.11
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,597.82,478.84
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,717.64,563.85
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,750.76,583.52
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,781.42,602.08
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,805.31,615.71
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,826.17,627.21
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,840.96,635.02
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,852.44,640.62
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,856.39,640.02
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,856.88,637.28
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,850.8,631.56
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,841.33,623.81
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,826.89,611.83
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,809.22,598.02
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,783.96,581.43
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,755.92,563.14
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,721.26,540.43
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,684.46,516.25
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,641.93,488.37
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,598.13,458.02
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,546.67,421.38
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,495.24,383.56
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,439.16,341.03
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,382.62,296.5
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,317.82,243.56
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,257.96,193.03
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,188.68,135.05
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,129.58,79.42
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,46.86,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.67,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,29.67,10.92
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,60.27,42.38
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,90.42,68.94
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,122.26,96.56
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,152.22,122.5
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,183.27,148.85
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,212.02,172.46
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,241.6,196.13
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,339.49,275.73
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,448.75,361.02
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,441.4,352.88
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,440.79,350.43
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,502.77,398.17
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,580.42,455.46
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,543.94,425.89
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,516.47,403.53
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,470.25,368.51
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,435.34,341.3
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,448.68,352.36
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,461.48,362.65
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,330.59,261.25
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,178.96,140.22
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,144.94,113.53
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,111.78,86.78
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,107.88,83.77
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,104.02,80.74
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,146.83,116.25
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,190.97,152.36
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,228.67,183.83
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,263.24,212.24
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,238.14,192.02
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,213.36,171.99
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,185.09,148.96
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,157.39,125.91
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,128.36,101.26
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,100.25,76.96
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,64.72,46.52
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,36.35,20.29
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,15.96,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,82.04,31.87
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,167.97,119.35
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,228.97,174.25
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,298.55,234.39
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,357.76,285.67
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,418.6,336.61
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,397.27,320.85
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,351.61,284.65
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,348.75,282.13
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,329.48,265.92
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,299.16,240.24
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,253.0,201.77
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,302.36,241.47
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,365.71,290.55
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,378.59,299.2
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,391.1,307.93
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,631.01,494.53
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,844.53,642.51
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,849.49,643.1
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,850.99,644.25
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,846.86,642.24
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,839.28,638.08
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,821.11,627.41
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,806.7,619.39
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,782.43,605.0
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,755.34,588.57
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,721.73,566.18
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,685.86,541.91
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,643.12,511.86
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,599.08,479.29
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,548.27,440.47
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,497.34,400.31
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,438.64,353.35
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,384.17,307.89
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,318.65,251.65
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,258.25,198.24
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,187.32,136.51
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,125.97,74.8
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,45.69,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,72.23,21.85
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,161.32,114.71
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,221.88,169.77
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,291.12,229.85
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,351.07,281.23
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,415.1,333.76
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,470.29,377.64
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,524.34,418.93
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,573.73,455.03
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,622.74,489.48
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,614.14,479.69
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,587.16,457.29
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,681.66,526.43
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,769.95,586.04
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,795.51,603.07
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,818.18,619.17
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,833.82,628.89
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,846.18,636.6
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,853.54,640.88
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,857.46,643.06
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,852.33,638.8
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,843.75,632.52
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,832.49,624.37
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,811.0,609.56
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,793.25,598.6
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,765.85,581.06
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,731.65,558.85
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,695.12,534.85
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,652.25,506.05
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,607.99,474.76
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,556.85,436.9
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,505.55,397.73
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,446.44,352.27
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,389.09,306.18
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,322.92,251.39
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,264.24,200.66
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,193.18,139.44
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,130.93,75.06
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,47.78,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,74.64,15.19
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,169.4,119.29
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,231.01,176.51
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,301.27,238.19
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,358.9,288.62
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,423.13,342.32
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,479.04,387.35
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,536.06,431.22
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,585.94,468.66
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,635.3,504.28
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,675.78,529.92
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,714.25,553.22
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,748.26,573.57
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,779.84,591.92
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,804.73,605.49
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,826.6,617.03
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,841.59,627.04
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,853.23,635.11
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,858.05,637.69
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,859.37,638.24
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,854.28,635.95
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,845.74,631.59
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,831.1,623.31
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,813.21,612.95
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,788.56,598.01
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,761.07,581.09
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,726.2,559.5
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,689.18,535.95
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,645.64,508.06
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,600.83,476.96
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,548.38,438.1
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,496.01,397.72
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,439.11,352.34
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,381.69,304.84
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,315.69,248.91
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,254.81,195.57
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,183.65,133.48
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,120.99,67.37
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,44.14,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,71.0,4.89
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,163.06,112.61
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,221.98,168.23
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,286.91,225.98
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,345.82,278.63
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,408.5,332.98
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,462.05,378.64
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,516.57,423.72
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,565.14,462.96
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,613.3,500.92
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,645.38,523.78
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,674.05,543.73
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,498.99,405.74
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,269.63,217.07
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,196.08,157.58
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,117.99,92.73
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,157.14,125.09
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,197.46,157.92
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,264.15,212.65
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,320.57,258.45
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,278.76,224.32
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,225.17,180.69
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,279.15,225.55
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,320.3,259.54
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,219.21,177.18
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,116.47,91.82
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,236.72,193.6
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,337.68,276.94
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,282.44,231.66
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,220.73,180.89
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,198.62,162.72
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,176.91,144.55
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,152.28,123.9
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,128.14,103.29
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,101.52,80.08
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,75.92,57.61
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,50.0,34.95
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,23.28,9.45
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,11.44,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,72.66,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,166.93,115.89
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,230.65,177.37
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,303.74,243.02
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,362.15,296.17
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,427.54,353.52
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,484.77,402.75
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,543.25,451.49
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,593.2,492.67
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,642.57,532.38
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,684.78,564.34
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,725.21,594.33
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,759.57,619.25
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,785.03,637.36
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,813.66,656.62
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,832.59,668.58
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,847.79,679.15
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,859.61,687.36
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,859.93,687.31
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,856.64,684.86
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,851.85,681.26
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,843.64,675.3
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,831.6,666.93
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,816.13,656.16
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,790.92,638.03
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,762.87,617.82
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,725.16,590.45
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,685.62,561.49
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,641.59,529.37
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,596.33,494.27
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,543.63,451.33
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,488.94,405.8
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,428.35,354.87
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,370.12,304.33
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,300.97,243.16
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,237.97,186.31
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,166.89,123.01
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,103.71,53.55
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,37.84,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,72.5,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,169.01,115.78
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,228.71,175.28
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,300.83,239.87
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,361.94,295.04
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,426.85,351.67
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,484.09,399.96
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,542.64,447.57
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,593.28,486.43
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,643.38,523.28
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,681.43,548.26
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,722.8,575.08
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,756.68,597.48
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,788.02,617.84
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,813.56,632.78
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,836.04,645.48
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,851.55,654.53
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,863.59,661.35
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,869.36,662.81
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,871.52,662.03
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,866.47,658.71
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,857.83,653.22
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,842.55,644.26
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,823.93,633.12
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,799.27,617.05
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,771.65,598.94
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,737.13,575.89
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,700.34,551.03
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,657.2,521.61
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,617.37,493.17
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,565.12,453.34
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,512.75,412.19
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,452.9,364.13
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,394.82,315.67
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,327.54,257.84
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,265.11,202.49
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,192.24,138.01
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,126.98,60.78
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,47.78,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,65.65,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,153.3,103.66
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,215.37,166.07
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,286.96,230.92
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,348.64,286.67
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,414.77,344.27
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,469.43,390.86
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,528.43,439.01
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,578.9,479.37
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,628.97,518.22
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,674.52,550.7
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,718.79,580.82
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,752.6,604.47
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,783.89,626.16
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,808.22,642.7
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,822.66,652.12
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,836.99,662.18
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,847.96,669.95
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,852.97,672.68
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,854.49,673.08
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,849.19,670.0
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,840.44,664.6
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,826.65,655.67
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,809.56,644.41
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,791.98,632.57
