Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,764.78,613.63
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,731.38,590.21
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,695.61,564.74
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,652.57,533.87
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,608.13,500.01
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,557.16,458.8
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,505.97,416.31
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,445.95,365.92
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,387.79,315.48
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,320.21,255.65
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,260.83,201.4
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,186.82,135.11
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,120.07,54.31
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,44.22,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.46,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.92,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.39,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.78,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,4.17,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,5.56,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,6.49,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,11.13,3.9
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,15.77,7.84
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,43.68,31.58
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,71.68,55.2
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,66.55,50.79
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,61.42,46.41
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,58.62,44.02
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,55.82,41.64
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,56.29,41.93
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,56.76,42.23
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,63.76,48.11
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,70.76,54.0
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,50.22,36.79
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,29.73,19.54
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,63.74,48.28
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,99.3,78.15
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,97.51,76.74
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,95.77,75.42
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,57.19,43.02
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,20.41,11.81
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,18.08,9.84
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,15.76,7.86
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,13.43,5.88
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,11.11,3.88
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,8.79,1.84
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,6.48,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,4.16,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.85,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.95,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,13.46,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,28.15,14.89
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,54.95,39.59
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,80.87,62.24
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,106.84,85.03
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,133.82,108.47
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,156.93,128.34
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,180.53,148.31
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,203.03,167.06
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,225.98,185.93
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,206.13,168.69
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,175.02,142.07
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,167.22,135.3
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,159.29,128.33
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,198.82,160.95
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,252.04,203.9
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,302.97,245.77
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,367.87,297.9
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,275.32,222.85
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,185.8,149.18
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,173.72,139.45
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,161.81,129.6
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,177.5,142.47
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,193.3,155.22
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,319.29,259.32
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,429.59,346.42
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,343.53,277.67
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,262.76,212.97
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,313.34,256.04
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,356.31,291.11
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,435.69,354.8
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,487.76,394.07
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,428.56,345.22
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,374.31,299.56
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,307.38,242.06
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,245.96,187.76
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,172.58,123.02
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,106.06,40.09
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,38.86,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,54.62,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,147.43,89.68
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,207.97,156.23
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,280.39,221.61
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,341.43,277.43
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,406.73,335.44
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,463.07,384.05
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,520.8,432.13
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,570.88,473.33
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,620.56,513.1
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,658.15,540.54
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,693.14,564.99
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,727.65,589.82
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,759.84,612.7
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,786.68,630.34
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,810.69,645.86
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,826.74,656.44
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,832.45,659.71
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,839.27,662.76
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,842.66,663.46
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,839.03,660.94
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,831.97,656.17
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,818.45,646.93
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,801.65,635.46
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,783.97,623.46
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,756.76,604.5
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,722.16,580.06
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,685.37,553.79
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,642.63,522.69
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,598.56,488.51
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,545.91,446.62
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,493.4,403.63
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,433.76,354.17
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,376.13,304.66
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,310.64,247.41
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,248.1,191.37
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,173.85,124.71
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,106.26,36.49
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,39.08,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,32.89,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,92.09,53.14
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,141.55,106.38
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,195.3,154.38
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,242.94,197.09
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,293.88,241.68
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,336.94,278.32
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,380.92,314.59
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,422.86,349.28
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,465.69,383.98
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,493.49,405.1
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,519.28,424.3
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,542.39,441.72
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,563.63,457.52
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,591.79,478.17
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,618.82,497.67
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,608.29,488.31
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,594.8,477.08
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,593.19,475.99
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,576.54,463.87
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,565.43,455.39
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,552.95,445.85
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,526.61,425.54
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,499.67,404.75
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,503.68,409.3
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,505.01,411.46
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,467.83,382.67
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,430.98,353.97
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,387.84,319.68
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,346.0,285.89
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,311.52,257.72
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,277.84,229.59
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,240.19,197.96
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,203.68,166.5
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,164.86,132.18
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,127.98,99.01
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,85.61,60.96
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,44.01,11.04
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,16.4,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,33.83,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,94.35,51.32
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,157.19,117.58
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,228.19,180.02
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,289.54,234.72
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,356.55,293.24
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,413.66,342.08
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,473.23,391.49
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,524.53,433.61
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,576.28,475.07
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,623.44,512.22
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,670.15,548.03
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,705.18,573.24
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,738.22,596.82
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,761.11,611.63
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,785.58,627.61
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,801.67,638.6
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,814.65,647.5
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,821.29,651.97
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,824.64,654.27
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,820.81,651.98
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,813.7,647.5
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,799.97,638.73
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,783.11,627.73
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,758.52,610.71
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,731.26,591.68
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,697.96,568.23
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,662.53,542.85
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,622.72,512.14
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,578.27,476.81
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,527.42,435.77
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,476.75,393.73
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,416.43,342.9
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,358.67,292.73
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,291.36,233.75
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,229.81,178.44
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,155.51,111.7
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,87.75,22.64
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,32.09,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,37.52,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,102.83,52.24
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,167.88,126.34
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,241.62,192.56
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,303.7,248.75
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,371.29,308.32
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,431.9,360.24
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,495.39,412.76
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,546.66,453.61
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,598.13,493.21
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,643.17,527.02
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,683.6,555.74
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,719.47,579.02
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,753.15,600.14
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,780.13,615.99
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,804.35,629.63
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,820.91,638.04
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,834.24,644.08
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,841.9,645.9
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,846.16,645.51
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,841.74,640.59
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,833.91,633.71
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,820.08,623.97
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,803.02,612.29
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,778.32,596.35
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,750.82,578.54
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,681.11,531.63
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,615.53,487.01
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,568.95,453.76
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,522.35,419.23
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,469.91,379.03
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,418.95,338.76
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,364.78,295.39
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,312.78,252.08
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,251.5,199.69
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,197.36,151.88
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,134.25,95.45
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,74.35,15.18
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,26.88,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,9.05,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,17.7,4.06
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,36.61,24.54
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,55.18,41.34
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,76.58,60.31
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,104.22,84.57
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,125.41,102.92
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,147.2,121.49
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,166.17,137.59
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,185.5,153.79
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,202.4,167.5
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,219.63,181.31
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,271.73,225.04
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,337.75,279.12
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,363.83,299.47
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,390.17,320.02
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,391.0,320.05
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,391.14,319.7
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,401.53,327.6
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,411.5,335.1
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,329.36,268.46
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,260.77,211.74
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,250.08,203.38
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,239.51,194.89
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,287.4,235.71
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,344.72,283.13
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,398.67,328.46
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,434.58,358.88
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,307.74,254.77
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,192.19,157.61
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,171.48,140.63
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,151.22,123.54
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,127.88,103.77
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,105.2,84.25
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,81.7,63.65
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,58.98,43.64
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,35.08,22.26
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.85,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.63,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.85,1.39
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,30.46,19.23
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,46.24,33.6
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,65.07,50.25
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,84.01,66.9
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,101.77,82.42
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,120.06,98.22
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,137.42,113.1
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,155.29,128.28
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,145.58,119.61
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,135.44,110.51
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,132.48,107.89
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,129.78,105.48
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,186.38,153.52
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,257.8,212.86
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,369.45,307.15
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,483.99,401.33
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,408.45,338.5
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,332.0,274.5
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,330.26,273.39
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,328.35,271.95
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,305.42,252.45
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,282.77,233.22
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,252.63,208.14
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,223.21,183.55
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,372.93,312.29
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,499.4,417.32
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,425.38,356.24
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,346.22,290.9
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,305.98,256.99
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,267.85,224.23
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,229.3,190.85
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,192.34,158.24
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,143.14,115.03
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,104.38,80.52
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,64.4,44.63
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,22.5,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,10.27,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,34.46,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,93.05,27.79
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,163.47,119.07
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,240.97,189.21
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,302.94,246.01
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,370.64,306.69
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,430.13,358.96
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,489.33,409.63
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,485.94,407.72
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,464.95,390.77
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,488.14,408.87
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,508.44,423.88
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,586.77,487.34
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,664.01,547.4
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,729.63,594.87
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,799.32,644.27
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,815.23,654.36
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,827.88,662.52
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,833.03,665.31
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,834.75,665.77
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,751.2,603.89
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,654.3,530.71
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,625.44,508.74
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,595.28,485.15
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,464.82,381.14
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,341.97,280.55
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,426.28,352.19
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,501.99,414.03
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,397.0,328.63
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,312.17,258.43
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,279.07,231.28
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,238.36,197.24
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,204.93,168.89
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,172.59,140.81
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,136.51,109.07
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,108.19,83.4
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,64.49,44.35
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,24.96,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,11.23,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,29.48,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,81.02,15.64
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,147.03,105.88
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,218.49,171.0
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,280.85,227.72
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,349.43,288.93
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,408.47,341.45
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,470.5,395.23
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,522.44,439.28
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,574.9,482.61
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,568.22,475.96
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,553.72,462.75
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,618.76,514.5
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,684.61,565.43
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,688.35,566.18
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,688.89,564.81
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,729.93,595.34
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,768.85,623.71
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,778.73,630.2
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,785.67,634.77
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,781.39,631.13
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,774.12,625.48
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,756.95,611.45
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,737.14,595.65
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,648.91,528.59
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,559.34,458.42
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,596.39,489.26
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,623.1,510.86
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,578.91,476.53
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,534.18,441.45
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,488.86,404.55
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,443.16,366.32
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,382.67,315.27
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,325.19,265.46
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,265.73,212.63
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,210.65,162.52
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,138.36,97.35
