Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,71.23,2.22
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,25.78,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,47.7,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,124.7,11.66
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,194.06,137.99
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,268.68,209.27
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,330.26,266.85
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,396.53,326.88
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,453.62,377.41
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,512.24,427.45
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,558.11,466.27
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,607.67,506.65
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,650.48,538.75
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,691.61,567.9
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,725.94,590.71
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,757.83,611.22
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,783.05,626.8
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,805.19,639.97
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,821.63,650.13
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,834.71,657.91
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,840.43,660.53
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,842.61,660.79
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,839.56,658.1
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,832.98,653.13
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,815.99,640.39
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,795.89,625.66
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,772.78,610.02
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,746.8,592.29
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,720.36,574.16
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,685.47,549.65
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,643.12,519.9
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,599.38,486.92
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,547.92,446.08
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,496.4,404.03
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,436.78,354.94
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,379.09,305.63
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,311.14,246.31
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,248.51,189.87
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,176.49,122.88
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,105.75,1.75
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,39.41,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,14.3,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,33.7,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,123.45,86.94
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,218.44,169.06
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,279.33,223.82
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,346.33,282.76
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,404.93,333.45
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,466.58,385.18
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,314.46,262.81
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,104.08,83.49
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,135.89,110.94
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,168.74,138.55
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,162.86,133.15
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,156.81,127.67
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,165.49,134.84
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,174.34,142.12
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,195.12,159.5
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,216.26,177.09
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,279.58,229.61
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,331.32,271.84
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,328.97,269.82
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,326.47,267.94
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,401.27,330.85
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,473.32,390.15
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,440.46,363.28
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,407.81,336.96
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,512.12,424.78
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,597.14,494.28
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,590.74,488.31
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,576.43,476.37
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,524.54,433.99
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,476.22,393.44
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,416.57,343.07
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,359.4,293.25
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,290.64,232.61
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,228.14,176.13
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,128.05,89.96
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,35.17,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,15.73,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,38.87,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,140.93,98.48
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,256.28,199.18
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,319.49,257.74
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,387.93,319.25
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,446.44,371.37
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,506.86,423.46
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,558.59,467.54
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,610.15,510.3
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,652.04,543.22
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,692.04,572.58
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,721.96,594.69
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,755.0,619.09
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,781.77,637.42
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,805.62,653.51
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,823.15,665.6
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,837.37,675.34
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,844.44,678.96
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,847.99,680.17
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,844.08,677.07
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,836.66,671.58
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,822.59,660.16
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,805.25,646.52
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,780.72,628.87
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,753.3,609.1
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,725.49,589.22
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,689.35,562.86
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,645.77,531.11
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,600.85,496.07
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,549.18,453.81
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,497.5,410.43
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,437.51,359.7
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,379.48,308.97
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,309.9,247.72
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,245.93,189.67
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,173.51,121.26
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,102.18,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,38.1,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,14.77,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,36.04,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,138.08,94.9
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,252.01,195.86
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,314.38,254.2
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,381.97,315.44
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,439.54,367.09
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,498.97,418.62
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,550.6,463.03
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,602.07,506.13
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,643.63,539.34
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,683.33,568.94
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,713.38,589.59
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,746.6,612.68
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,772.21,629.83
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,794.92,644.71
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,812.39,656.85
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,826.58,666.64
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,833.04,670.83
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,836.03,672.65
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,832.87,670.36
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,826.24,665.69
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,810.99,653.59
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,792.58,639.33
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,769.05,622.28
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,742.68,603.13
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,644.96,529.54
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,541.38,447.5
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,460.88,383.18
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,389.77,324.88
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,449.76,374.59
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,487.5,403.5
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,428.1,352.53
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,370.74,302.21
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,302.74,241.66
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,243.82,187.4
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,169.0,117.41
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,98.55,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,36.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,12.87,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,30.15,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,125.61,84.04
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,230.8,177.36
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,288.59,230.48
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,355.58,289.66
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,413.94,340.45
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,474.89,391.65
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,525.89,434.14
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,577.0,475.53
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,560.9,461.51
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,525.45,432.41
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,629.39,513.34
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,728.86,584.29
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,755.1,600.55
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,772.01,610.75
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,788.48,621.87
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,801.8,630.82
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,808.4,635.67
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,811.65,638.35
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,809.46,637.32
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,803.93,634.1
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,791.42,624.85
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,775.72,613.46
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,759.81,602.28
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,734.47,584.3
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,700.51,560.42
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,664.5,534.83
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,622.91,503.79
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,580.04,470.04
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,527.2,428.05
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,474.81,385.32
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,418.68,338.96
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,361.96,290.64
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,291.69,230.27
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,228.07,174.04
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,154.83,106.79
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,85.81,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,31.59,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,28.58,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,67.56,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,148.59,96.79
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,224.74,171.84
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,285.57,227.27
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,352.55,286.12
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,406.54,333.21
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,465.96,382.95
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,516.64,424.71
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,567.52,465.35
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,528.58,433.32
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,468.79,384.74
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,516.8,423.27
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,565.73,460.96
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,667.47,538.55
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,762.06,605.99
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,685.16,548.95
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,591.09,476.72
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,640.79,516.32
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,695.38,556.5
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,637.98,513.57
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,585.25,473.17
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,591.88,480.33
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,595.88,484.96
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,522.91,427.54
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,440.58,362.23
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,478.79,394.97
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,499.53,413.08
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,459.38,380.32
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,420.08,348.12
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,384.84,319.24
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,348.93,289.04
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,301.76,249.12
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,256.68,209.95
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,209.42,167.8
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,165.16,127.42
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,92.02,63.34
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,25.11,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.63,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,15.25,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,58.9,35.93
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,108.14,82.74
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,143.96,115.82
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,181.77,150.05
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,215.38,179.93
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,249.91,209.83
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,281.6,237.14
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,314.25,264.7
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,350.98,295.3
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,388.64,326.15
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,449.17,376.06
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,525.85,437.33
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,557.19,460.61
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,587.69,483.23
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,557.05,457.16
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,510.33,419.18
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,489.18,401.96
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,466.56,383.3
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,435.26,358.36
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,416.64,343.14
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,405.91,334.82
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,394.65,326.02
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,394.4,326.42
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,404.78,334.92
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,343.04,284.69
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,295.37,245.39
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,271.74,226.26
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,248.52,207.08
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,224.91,187.45
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,201.32,167.46
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,172.36,142.74
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,144.19,118.16
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,114.87,91.94
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,86.45,66.17
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,53.07,35.46
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,16.1,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.58,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,17.16,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,89.27,54.89
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,159.54,122.91
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,205.3,165.82
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,255.01,210.96
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,297.97,249.62
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,342.39,288.46
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,383.49,324.14
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,425.48,359.77
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,466.76,393.51
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,508.21,426.66
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,621.93,518.92
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,732.41,603.0
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,758.65,620.44
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,782.01,636.29
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,799.31,648.49
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,813.42,658.44
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,818.77,662.34
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,820.68,663.91
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,818.37,662.52
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,812.68,658.8
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,802.59,651.94
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,789.16,642.7
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,765.93,626.16
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,739.84,607.46
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,708.29,584.65
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,674.4,559.79
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,633.02,528.9
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,590.28,494.98
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,540.82,453.97
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,491.11,411.6
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,431.07,359.92
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,373.06,308.37
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,310.63,251.36
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,250.25,194.95
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,138.02,97.11
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,37.21,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,15.25,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,72.63,42.22
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,138.7,106.62
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,179.29,145.18
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,222.49,184.95
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,261.89,220.86
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,302.69,257.15
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,338.19,288.04
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,373.93,318.36
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,337.33,286.36
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,293.11,247.47
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,222.65,187.26
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,150.24,124.02
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,104.88,85.22
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,63.27,49.29
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,120.68,98.66
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,182.44,150.78
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,242.09,201.06
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,291.77,242.38
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,163.06,134.82
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,43.69,32.15
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,122.14,99.97
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,220.03,182.61
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,162.84,134.44
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,118.77,96.97
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,82.72,66.24
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,49.26,37.39
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,45.53,34.21
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,41.8,31.0
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,37.14,26.95
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,32.48,22.87
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,27.37,18.39
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,22.25,13.85
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,17.14,9.24
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,12.04,4.62
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,7.87,0.59
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.7,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.91,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,6.01,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,10.18,2.73
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,14.82,6.91
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,19.46,11.05
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,24.11,15.17
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,28.76,19.25
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,33.42,23.29
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,38.07,27.3
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,92.75,74.27
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,153.14,125.25
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,159.16,129.96
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,165.22,134.78
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,151.78,122.98
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,138.52,111.41
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,142.48,114.62
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,146.54,117.89
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,147.99,119.03
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,149.54,120.28
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,154.17,124.14
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,158.92,128.12
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,161.31,130.23
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,163.79,132.44
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,167.34,135.62
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,170.91,138.83
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,130.36,105.09
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,91.27,72.23
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,83.91,66.16
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,76.61,60.05
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,67.8,52.6
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,59.04,45.12
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,49.8,37.22
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,40.89,29.5
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,31.57,21.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,22.27,13.02
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,14.37,5.58
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
