Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,52.99,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,129.66,68.11
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,209.37,155.35
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,266.35,208.86
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,333.31,268.55
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,390.17,318.55
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,449.64,369.11
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,347.05,287.4
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,191.86,157.56
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,207.42,170.98
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,222.96,183.69
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,202.27,165.77
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,170.53,138.62
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,152.83,123.42
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,135.35,108.35
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,115.98,92.21
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,97.31,76.62
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,215.24,176.23
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,345.58,282.22
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,252.65,205.66
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,163.88,131.61
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,171.98,138.71
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,180.14,145.65
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,229.66,187.44
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,267.78,219.36
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,228.95,187.13
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,191.48,155.99
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,176.3,143.88
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,161.39,131.78
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,143.67,116.92
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,126.32,102.23
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,100.36,80.1
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,81.67,63.92
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,62.53,47.24
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,43.82,30.88
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,27.79,16.03
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,12.06,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,6.2,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,6.94,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,12.04,4.15
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,18.54,9.97
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,25.04,15.73
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,31.56,21.46
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,38.07,27.15
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,44.13,32.38
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,50.19,37.57
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,55.32,41.92
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,60.46,46.24
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,43.67,31.85
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,26.92,17.48
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,34.83,24.23
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,42.75,30.95
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,76.82,59.81
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,113.77,90.78
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,81.7,63.78
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,52.08,38.78
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,53.94,40.38
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,55.81,41.97
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,65.14,49.9
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,74.48,57.83
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,60.0,45.62
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,45.54,33.38
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,41.81,30.25
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,38.08,27.11
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,34.82,24.41
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,31.56,21.68
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,28.3,18.88
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,25.04,16.06
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,21.32,12.81
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,17.61,9.53
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,13.43,5.83
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,9.26,2.12
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,6.01,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,7.63,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,28.1,9.71
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,50.72,35.91
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,74.36,57.68
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,98.8,79.72
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,121.54,99.94
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,144.88,120.32
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,165.79,138.46
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,187.03,156.58
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,204.41,171.18
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,221.97,185.75
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,237.78,198.42
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,253.7,211.03
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,327.77,272.51
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,392.94,325.3
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,368.98,304.45
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,343.43,282.74
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,433.79,356.89
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,511.58,418.85
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,506.29,414.27
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,499.79,409.44
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,360.53,297.18
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,224.76,183.92
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,154.14,125.72
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,97.88,78.16
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,93.01,74.22
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,88.19,70.23
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,81.35,64.62
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,74.55,59.0
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,66.26,51.9
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,58.01,44.78
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,48.81,36.84
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,39.95,29.08
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,31.1,21.18
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,22.27,13.24
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,14.37,5.77
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,3.34,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,13.34,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,99.34,41.29
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,199.1,148.55
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,260.22,206.77
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,325.32,265.67
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,381.45,316.06
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,440.03,366.84
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,491.74,410.74
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,544.0,453.55
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,585.67,486.9
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,625.98,518.27
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,588.52,486.46
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,531.78,439.86
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,560.54,461.66
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,588.18,481.45
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,574.67,469.56
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,557.79,455.41
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,563.06,459.75
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,566.6,462.59
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,560.69,457.92
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,553.13,452.1
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,561.64,459.57
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,567.76,465.04
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,463.0,381.7
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,363.71,301.09
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,322.71,268.07
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,283.12,235.42
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,261.37,217.7
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,239.84,199.87
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,215.99,179.92
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,192.34,159.81
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,165.03,136.49
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,138.44,113.3
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,109.75,87.74
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,82.09,62.8
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,46.22,30.49
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,16.0,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,8.1,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,6.67,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,27.39,6.6
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,51.03,35.52
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,84.42,65.65
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,114.23,92.38
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,140.8,115.98
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,168.17,139.83
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,192.63,161.0
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,217.55,182.19
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,238.38,199.26
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,259.33,216.13
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,254.81,211.96
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,259.68,215.46
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,390.18,323.83
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,503.15,413.98
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,314.6,260.87
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,95.34,75.44
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,214.59,177.27
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,346.45,284.44
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,375.34,307.44
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,403.6,330.36
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,304.79,249.79
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,184.93,150.41
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,94.53,75.43
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,13.91,6.4
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,24.6,15.7
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,35.29,24.97
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,32.49,22.58
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,29.7,20.19
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,26.44,17.38
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,23.18,14.54
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,19.47,11.31
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,15.75,8.04
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,12.04,4.73
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,8.33,1.4
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,5.09,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,8.33,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,16.69,7.77
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,25.99,16.23
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,35.3,24.5
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,45.15,33.11
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,55.42,41.98
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,64.69,49.96
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,74.0,57.89
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,81.26,64.02
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,88.58,70.14
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,72.83,56.69
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,58.59,44.53
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,85.07,66.93
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,113.22,90.51
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,129.35,103.88
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,145.76,117.44
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,168.4,136.44
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,191.46,155.69
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,154.13,124.53
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,117.95,94.18
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,125.44,100.53
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,133.14,107.01
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,124.38,99.78
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,115.72,92.66
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,113.53,90.95
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,111.46,89.33
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,102.49,81.89
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,93.6,74.47
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,83.18,65.68
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,72.82,56.86
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,61.43,47.06
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,50.09,37.2
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,38.76,27.26
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,27.86,17.63
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,18.09,8.6
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.85,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.7,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,6.48,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,9.26,2.23
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,11.58,4.29
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,13.9,6.33
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,16.22,8.36
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,18.54,10.37
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,20.87,12.36
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,23.19,14.34
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,31.1,21.11
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,39.02,27.85
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,39.02,27.81
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,39.02,27.78
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,40.42,28.95
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,41.82,30.12
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,42.29,30.5
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,42.76,30.89
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,29.72,19.79
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,16.71,8.67
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,32.51,22.19
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,48.34,35.7
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,43.68,31.76
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,39.02,27.82
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,33.43,23.08
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,27.85,18.32
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,25.98,16.75
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,24.12,15.17
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,21.33,12.78
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,18.54,10.37
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,15.75,7.97
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.97,5.53
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,10.18,3.06
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,7.4,0.57
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,88.15,16.14
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,195.36,142.87
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,259.44,206.32
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,327.76,269.71
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,387.62,324.81
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,450.46,380.95
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,504.25,428.6
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,558.64,475.43
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,606.37,515.1
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,653.37,553.03
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,691.83,582.71
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,728.26,610.5
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,756.91,630.8
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,782.77,648.82
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,795.88,657.92
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,812.23,669.63
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,822.51,677.08
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,829.4,682.1
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,828.34,681.25
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,823.82,677.98
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,813.08,670.42
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,799.02,660.44
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,777.63,644.62
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,759.41,631.3
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,728.08,607.97
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,694.31,582.56
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,653.35,550.73
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,610.83,515.76
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,561.33,474.28
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,511.45,431.38
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,452.26,379.97
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,394.73,328.44
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,327.38,267.55
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,264.79,209.25
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,187.75,136.11
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,119.47,20.6
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,45.06,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,93.82,11.37
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,209.77,153.03
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,275.41,218.72
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,348.2,285.23
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,409.26,340.67
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,473.09,396.55
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,527.0,443.2
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,581.2,488.58
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,627.33,525.3
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,672.21,559.51
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,704.87,583.42
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,740.56,609.43
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,768.99,628.56
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,794.54,645.44
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,814.05,658.98
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,830.28,670.23
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,838.87,674.8
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,843.95,677.02
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,843.23,676.44
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,838.97,673.51
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,826.08,664.47
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,809.9,653.21
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,788.44,637.72
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,770.09,624.6
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,737.49,600.85
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,702.48,575.25
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,661.32,544.71
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,618.58,511.09
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,567.28,469.74
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,515.76,427.07
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,456.13,377.5
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,398.17,327.45
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,329.16,266.81
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,269.17,211.84
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,191.13,139.08
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,117.96,25.4
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,44.37,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,93.81,4.51
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,210.96,153.71
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,276.88,221.06
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,350.08,288.9
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,411.22,345.44
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,475.17,402.56
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,530.11,450.96
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,581.05,494.72
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,626.97,532.2
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,671.56,566.82
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,710.15,594.48
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,746.62,619.95
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,776.56,640.3
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,803.65,658.29
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,823.27,671.8
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,839.57,682.91
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,848.98,689.4
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,854.83,693.46
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,854.24,692.96
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,850.03,690.0
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,838.8,680.81
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,824.1,669.25
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,802.7,654.04
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,778.17,636.54
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,747.39,614.26
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,714.06,589.9
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,673.07,558.84
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,630.41,525.22
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,585.24,488.01
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,534.7,445.58
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,475.39,395.36
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,417.47,344.55
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,349.62,284.09
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,286.21,225.6
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,207.55,151.54
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,134.73,35.19
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,52.13,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,86.53,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,190.87,137.37
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,254.58,202.12
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,325.67,267.68
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,384.98,321.8
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,447.27,376.61
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,500.78,422.28
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,554.87,466.67
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,596.97,500.27
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,637.52,531.61
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,675.58,558.99
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,711.71,584.3
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,740.53,604.2
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,766.68,622.03
