Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,786.6,635.45
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,803.42,646.63
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,811.95,651.18
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,817.11,653.49
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,816.62,653.06
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,812.72,650.37
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,801.79,642.76
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,787.59,632.93
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,710.63,576.37
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,638.19,522.78
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,662.61,541.27
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,677.37,551.42
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,636.27,521.11
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,593.77,488.28
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,544.09,448.13
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,494.29,406.89
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,436.19,359.05
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,379.87,310.94
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,316.05,254.95
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,254.45,199.36
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,180.0,131.16
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,110.45,32.54
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,41.17,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,76.75,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,172.66,122.75
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,233.61,183.96
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,302.84,246.72
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,357.93,296.77
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,419.79,350.75
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,472.27,395.38
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,525.62,439.1
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,572.91,476.62
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,619.8,512.64
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,656.78,538.57
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,691.9,562.62
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,714.4,576.89
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,740.24,593.55
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,760.23,606.32
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,777.24,616.88
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,786.47,622.43
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,792.45,625.83
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,687.13,549.05
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,560.93,452.08
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,592.12,477.69
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,619.63,498.71
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,606.82,489.23
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,596.93,482.12
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,570.39,462.57
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,538.03,438.49
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,569.94,464.88
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,583.78,476.36
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,536.22,438.0
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,488.4,398.97
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,431.81,352.51
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,376.87,305.8
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,315.8,252.39
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,256.52,199.12
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,183.25,132.81
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,114.88,38.19
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,42.81,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,78.47,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,177.81,124.51
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,235.67,183.86
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,305.5,247.08
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,364.74,300.64
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,427.44,355.56
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,480.16,401.49
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,533.7,446.79
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,581.04,485.28
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,627.79,522.25
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,666.61,550.72
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,697.76,572.8
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,727.45,592.67
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,754.65,610.36
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,774.83,624.15
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,791.97,635.75
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,803.27,642.37
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,811.26,646.71
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,812.21,647.3
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,809.73,645.62
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,798.96,636.9
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,784.96,626.04
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,765.49,612.08
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,743.04,596.03
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,719.02,579.15
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,686.39,555.73
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,647.47,527.75
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,606.94,496.98
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,557.75,457.61
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,508.23,416.93
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,451.5,369.63
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,396.2,321.97
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,329.7,264.13
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,267.86,208.61
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,193.07,140.6
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,127.13,47.58
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,47.74,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,80.14,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,182.36,126.94
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,242.55,188.65
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,315.13,253.42
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,374.51,306.05
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,437.06,359.33
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,491.42,403.81
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,546.6,446.91
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,593.38,482.26
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,639.32,515.68
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,678.6,544.73
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,715.99,572.06
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,745.86,592.71
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,766.75,606.9
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,787.41,621.47
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,804.98,633.91
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,815.88,640.59
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,823.43,645.07
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,823.69,645.13
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,820.51,643.01
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,811.05,636.63
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,798.25,628.07
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,777.14,612.47
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,753.08,594.9
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,728.57,577.65
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,695.44,554.06
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,655.04,525.96
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,613.07,495.15
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,562.46,455.57
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,511.7,414.81
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,453.85,368.63
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,397.56,321.74
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,331.03,265.08
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,269.06,210.15
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,197.81,145.24
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,128.57,53.13
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,48.26,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,9.73,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,19.49,9.45
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,33.89,23.02
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,48.62,36.24
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,63.26,49.21
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,77.9,62.02
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,91.45,73.82
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,105.07,85.55
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,119.0,97.48
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,133.25,109.58
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,263.43,222.5
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,394.44,332.46
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,370.43,310.71
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,355.44,296.66
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,246.75,205.71
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,140.47,114.26
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,93.29,74.45
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,50.21,37.66
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,61.87,47.68
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,73.55,57.67
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,109.2,88.09
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,147.15,120.28
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,125.91,102.37
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,105.12,84.8
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,174.52,145.24
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,238.58,200.26
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,220.65,185.34
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,203.06,170.69
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,182.36,152.95
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,162.05,135.36
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,138.51,114.95
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,115.56,94.77
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,90.55,72.42
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,66.34,50.71
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,42.6,29.21
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,17.72,3.91
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,9.05,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,79.45,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,178.11,122.7
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,242.03,189.77
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,314.11,256.35
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,375.06,312.24
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,439.56,369.45
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,493.36,416.89
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,547.9,463.5
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,594.59,501.79
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,640.43,538.26
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,673.73,563.36
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,710.29,590.74
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,739.84,611.61
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,766.71,630.3
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,787.1,644.91
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,804.37,657.26
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,815.59,665.18
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,823.41,670.74
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,824.72,671.61
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,822.55,670.09
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,810.41,661.3
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,795.03,650.26
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,775.73,636.08
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,753.41,619.69
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,725.02,598.92
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,699.71,580.43
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,660.67,550.62
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,619.91,518.3
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,572.17,479.19
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,523.8,438.53
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,466.49,389.98
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,410.5,340.91
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,345.38,282.88
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,284.36,226.71
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,208.24,156.55
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,138.84,67.81
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,53.62,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,78.45,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,176.12,121.29
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,239.78,188.9
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,311.58,255.58
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,371.26,310.65
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,434.22,366.82
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,487.92,413.58
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,542.41,459.38
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,491.76,417.03
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,417.86,354.47
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,445.18,377.32
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,471.53,398.48
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,459.0,386.95
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,455.86,382.8
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,382.79,321.33
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,306.15,255.93
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,290.34,242.59
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,274.23,228.72
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,347.47,291.09
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,407.51,341.55
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,419.14,350.9
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,442.44,369.55
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,375.08,313.92
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,321.97,269.37
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,404.05,340.42
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,479.07,403.54
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,448.03,377.73
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,416.55,351.73
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,382.32,323.14
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,347.8,293.7
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,306.87,258.63
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,266.83,223.38
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,221.8,183.03
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,179.22,143.94
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,130.14,98.55
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,82.59,41.96
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,29.39,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,77.74,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,174.79,120.11
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,238.95,188.64
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,311.39,255.79
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,371.33,311.37
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,434.57,368.11
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,489.21,416.72
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,544.71,464.59
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,591.22,502.93
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,636.8,539.39
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,675.81,568.29
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,712.95,594.92
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,743.59,616.4
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,765.32,630.93
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,786.43,645.86
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,804.46,658.46
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,815.2,664.47
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,822.59,668.12
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,823.3,667.84
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,820.58,665.19
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,810.58,657.69
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,797.26,647.93
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,777.76,633.68
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,755.24,617.27
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,731.76,599.06
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,699.57,574.27
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,660.12,545.24
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,618.99,513.74
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,570.94,474.94
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,522.33,434.65
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,465.63,387.35
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,410.2,339.45
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,345.29,282.28
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,284.46,226.88
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,209.99,158.94
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,142.5,77.84
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,54.79,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,70.45,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,161.51,109.52
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,223.49,174.57
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,294.39,238.86
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,351.49,290.62
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,416.11,346.83
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,470.34,393.02
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,525.61,438.19
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,574.13,475.82
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,622.24,511.65
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,661.27,540.41
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,698.51,567.08
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,680.68,552.71
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,660.91,537.46
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,725.84,585.4
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,794.37,634.12
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,702.8,565.16
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,594.4,481.33
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,589.07,477.38
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,581.87,471.03
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,613.26,495.68
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,646.73,520.83
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,626.06,505.11
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,603.47,488.45
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,545.91,444.54
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,494.33,404.62
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,461.6,379.38
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,428.71,353.35
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,391.47,323.79
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,354.26,293.46
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,311.58,258.25
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,270.22,223.03
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,224.1,182.52
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,180.57,143.35
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,129.69,97.72
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,81.69,45.45
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,28.61,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,76.45,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,175.87,118.34
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,239.18,186.67
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,310.5,252.35
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,370.7,307.54
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,434.45,363.98
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,488.18,410.49
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,542.68,455.98
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,585.51,491.12
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,632.07,527.72
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,670.36,554.87
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,706.73,579.98
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,736.91,600.26
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,764.46,618.35
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,785.01,631.86
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,802.42,643.05
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,813.1,648.17
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,820.37,650.91
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,822.39,651.7
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,820.9,650.17
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,811.11,642.23
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,797.97,632.11
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,779.54,618.98
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,758.03,603.73
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,729.35,583.73
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,698.09,561.76
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,660.69,535.14
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,621.5,506.69
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,579.85,473.11
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,532.44,434.37
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,476.29,388.79
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,421.2,342.39
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,357.05,287.33
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,296.73,233.56
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,224.13,168.31
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,158.51,93.03
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,61.06,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,71.18,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,163.62,109.59
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,228.01,178.2
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,301.33,245.86
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,358.18,298.61
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,422.53,356.12
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,478.28,404.83
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,535.16,452.89
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,578.81,488.86
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,621.11,522.72
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,662.01,554.62
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,701.27,583.89
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,733.6,606.54
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,763.54,627.12
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,785.22,640.75
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,803.87,652.01
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,816.91,659.37
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,826.64,664.35
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,828.1,664.6
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,826.11,662.52
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,820.79,658.16
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,805.26,646.48
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,786.01,632.26
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,769.97,620.51
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,740.92,598.38
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,709.29,574.4
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,670.19,546.41
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,629.34,516.09
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,581.45,477.75
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,532.92,437.97
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,475.84,391.03
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,419.97,343.51
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,354.23,286.58
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,292.52,231.41
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,221.24,167.45
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,154.4,94.23
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,57.94,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,64.86,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,148.22,97.97
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,210.4,162.12
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,281.35,225.21
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,340.18,276.77
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,403.0,329.72
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,457.23,376.19
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,512.89,422.68
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,560.64,461.41
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,612.0,501.9
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,652.0,532.11
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,690.36,560.08
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,720.22,581.48
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,747.55,600.95
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,769.38,616.02
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,788.26,629.0
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,799.62,636.01
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,807.72,640.85
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,809.65,642.08
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,808.23,641.12
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,800.42,636.25
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,789.34,629.17
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,770.51,616.55
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,748.72,601.81
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,719.04,581.53
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,686.99,559.23
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,649.07,532.79
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,609.52,503.6
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,559.55,464.14
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,509.48,423.42
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,456.32,379.11
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,401.61,332.15
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,330.82,270.27
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,265.9,212.22
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,192.93,147.37
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,128.73,81.13
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,47.35,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
